Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,10.32,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,20.27,9.65
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,35.26,25.83
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,50.01,40.0
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,65.02,54.1
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,81.34,65.44
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,96.24,78.14
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,111.64,91.13
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,103.13,84.04
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,92.77,75.34
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,156.73,126.43
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,231.62,186.46
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,232.61,188.58
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,230.14,187.53
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,226.36,184.92
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,220.85,180.67
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,264.95,216.68
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,311.72,254.45
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,278.81,227.86
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,241.05,197.24
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,231.37,189.63
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,221.24,181.45
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,180.32,147.72
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,141.51,115.42
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,136.37,111.37
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,131.22,107.21
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,102.84,83.47
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,74.5,59.46
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,68.15,54.12
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,61.86,48.73
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,54.59,42.53
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,47.33,36.24
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,39.59,29.36
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,31.86,22.41
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,24.12,15.42
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,16.4,8.35
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,9.64,1.22
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.95,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,11.3,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,19.25,9.03
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,24.48,16.55
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,29.54,21.8
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,33.13,25.4
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,73.35,36.59
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,115.26,62.62
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,159.51,96.93
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,204.91,136.06
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,248.39,175.07
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,289.63,212.84
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,330.3,249.71
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,368.03,283.76
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,404.37,315.86
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,436.94,344.53
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,467.42,370.82
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,494.02,393.49
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,518.1,413.66
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,537.06,430.26
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,553.12,444.35
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,564.4,453.76
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,572.61,460.61
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,575.87,463.92
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,576.01,464.73
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,570.41,461.44
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,561.82,455.67
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,547.44,444.48
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,530.39,430.96
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,507.34,412.81
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,482.24,392.54
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,449.65,365.84
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,418.13,339.1
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,376.35,303.3
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,334.83,266.52
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,281.46,220.09
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,231.06,174.02
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,160.72,100.32
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,86.92,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,6.39,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,11.3,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,19.28,8.98
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,23.5,15.61
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,27.63,19.94
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,31.48,23.76
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,73.72,35.88
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,113.96,64.47
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,144.43,91.89
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,182.17,125.14
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,219.08,158.61
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,249.56,189.58
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,271.77,212.46
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,332.46,259.43
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,408.37,319.31
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,440.82,347.44
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,471.1,373.38
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,496.83,395.1
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,519.88,414.16
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,538.41,430.06
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,554.02,443.39
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,508.07,407.98
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,453.15,365.18
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,445.02,359.55
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,434.97,351.88
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,466.61,378.07
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,491.71,398.58
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,452.0,367.25
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,408.55,333.17
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,388.82,317.63
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,367.63,300.36
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,340.64,278.32
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,312.72,254.91
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,278.33,225.77
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,245.66,197.14
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,202.67,159.95
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,162.02,123.35
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,93.63,60.16
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,18.68,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,9.34,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,13.27,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,22.53,11.37
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,36.29,27.14
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,49.62,40.23
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,62.41,52.51
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,86.73,66.31
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,110.33,84.47
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,135.02,104.89
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,149.04,120.07
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,156.81,129.55
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,97.68,79.58
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,30.9,21.85
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,141.7,117.2
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,256.84,213.78
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,249.76,208.37
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,239.44,200.26
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,240.29,201.19
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,240.51,201.49
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,185.22,154.93
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,126.86,105.06
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,257.39,217.88
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,392.18,330.3
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,326.07,274.67
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,257.55,216.83
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,240.09,202.56
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,222.35,187.75
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,194.87,164.79
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,163.36,138.11
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,151.13,127.77
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,138.91,117.31
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,296.36,254.2
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,417.96,353.11
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,374.79,313.44
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,331.88,273.96
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,277.68,224.31
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,230.17,178.95
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,161.18,108.45
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,82.74,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,37.02,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,11.3,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,19.3,9.13
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,23.51,15.87
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,27.64,20.25
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,30.11,22.87
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,75.38,37.46
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,119.57,65.14
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,165.65,101.61
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,210.22,141.36
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,255.25,183.45
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,298.58,224.58
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,341.18,264.7
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,380.02,301.7
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,417.26,336.62
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,450.61,366.83
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,481.74,394.31
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,509.13,418.96
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,533.83,440.9
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,553.76,458.29
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,570.67,472.88
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,582.95,483.84
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,592.03,492.05
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,596.02,495.73
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,596.79,496.7
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,591.66,493.28
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,583.4,487.24
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,569.45,476.13
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,552.67,462.51
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,530.19,444.34
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,505.44,423.83
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,473.5,396.29
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,440.16,366.84
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,399.24,330.89
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,360.41,295.33
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,307.64,247.46
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,257.35,199.93
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,188.84,129.89
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,121.51,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,50.16,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,11.8,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,20.37,9.9
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,26.03,18.11
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,31.51,23.8
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,34.48,26.87
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,74.96,38.82
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,116.77,64.77
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,160.99,99.23
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,204.37,137.16
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,248.56,177.43
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,292.57,217.88
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,333.46,255.25
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,370.91,289.39
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,406.96,321.54
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,439.6,350.45
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,470.2,376.92
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,496.5,399.1
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,520.28,418.71
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,539.93,434.9
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,556.73,448.52
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,567.77,457.23
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,575.74,463.42
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,578.53,466.36
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,578.24,466.86
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,573.02,463.49
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,564.88,457.75
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,550.44,447.28
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,535.46,436.1
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,511.72,417.66
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,485.94,397.2
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,453.69,372.14
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,420.23,345.12
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,377.06,308.65
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,334.27,271.18
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,280.89,224.38
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,230.29,178.27
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,164.64,114.54
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,95.31,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,38.19,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,14.25,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,23.67,12.26
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,30.99,22.39
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,38.01,29.6
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,54.6,45.34
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,88.8,66.78
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,113.59,84.6
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,140.32,105.68
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,155.52,123.0
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,162.06,132.49
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,184.7,151.19
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,207.34,169.85
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,232.53,190.13
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,259.25,211.54
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,270.8,221.34
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,281.5,230.38
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,323.48,263.92
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,368.48,299.45
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,378.15,307.27
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,386.66,314.38
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,476.19,386.49
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,564.25,455.2
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,567.17,457.15
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,567.17,457.83
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,561.58,453.93
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,553.18,447.74
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,538.6,437.2
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,521.52,424.51
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,498.71,406.84
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,473.86,387.13
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,441.23,361.74
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,407.53,334.54
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,367.26,301.2
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,325.58,265.29
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,272.34,218.6
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,222.29,173.13
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,157.42,111.31
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,91.91,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,36.63,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,8.67,0.92
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,15.91,8.74
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,23.16,15.81
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,31.37,23.66
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,39.59,29.74
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,47.33,36.69
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,55.08,43.57
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,58.47,46.51
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,61.86,49.43
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,115.66,95.78
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,168.01,139.84
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,179.32,148.76
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,190.57,157.72
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,126.31,103.74
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,58.0,45.28
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,87.52,70.86
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,116.93,95.73
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,98.67,80.04
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,80.28,64.33
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,63.33,49.75
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,46.38,35.08
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,111.33,91.31
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,177.77,147.37
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,163.81,135.49
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,149.76,123.86
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,105.0,85.95
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,60.89,47.99
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,56.04,43.91
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,51.2,39.74
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,45.39,34.68
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,39.59,29.57
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,168.8,141.35
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,274.4,225.46
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,222.54,179.35
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,174.57,136.75
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,116.64,83.53
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,53.08,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,21.06,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.86,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,15.44,5.95
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,28.49,19.8
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,40.99,31.83
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,54.6,44.72
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,68.54,54.87
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,82.17,66.89
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,95.88,78.8
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,93.65,76.62
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,90.97,74.04
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,90.81,73.79
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,90.54,73.42
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,96.81,78.55
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,103.09,83.64
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,85.56,68.55
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,67.68,53.18
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,149.32,122.35
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,232.12,190.14
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,231.03,188.84
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,229.62,187.75
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,239.76,195.86
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,250.09,204.06
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,181.68,148.14
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,110.69,89.04
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,91.57,73.16
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,72.52,57.07
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,134.56,110.44
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,197.61,163.59
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,182.67,151.01
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,167.77,138.73
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,149.75,123.68
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,131.75,108.45
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,107.01,87.24
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,86.73,69.59
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,66.25,51.55
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,45.74,33.37
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,28.43,17.33
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,11.58,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.9,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,11.3,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,19.22,8.64
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,24.4,15.84
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,29.42,20.9
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,33.13,24.51
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,73.63,36.42
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,114.94,61.47
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,158.61,94.74
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,135.86,93.94
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,89.14,70.85
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,99.63,79.68
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,110.16,88.42
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,236.21,185.46
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,397.71,311.93
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,353.69,282.73
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,288.24,233.27
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,282.02,228.89
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,272.82,221.64
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,403.21,328.78
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,541.79,439.65
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,289.93,239.72
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,21.24,12.51
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,292.31,244.92
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,563.09,462.19
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,458.17,377.04
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,349.92,288.82
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,217.66,180.64
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,85.38,68.17
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,79.03,62.99
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,72.67,57.62
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,257.58,217.11
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,415.09,344.52
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,376.84,310.51
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,338.38,276.34
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,286.73,230.42
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,237.84,185.7
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,174.79,127.0
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,111.95,22.21
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,44.66,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,11.3,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,19.2,9.32
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,23.39,15.76
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,27.51,20.08
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,30.81,23.42
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,77.27,38.34
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,122.14,66.44
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,168.85,103.29
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,214.5,143.82
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,260.44,186.4
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,303.63,227.39
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,346.03,267.47
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,385.37,304.14
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,423.04,338.59
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,456.69,369.38
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,488.1,397.62
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,515.8,421.51
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,540.77,442.59
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,560.92,460.18
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,578.07,475.06
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,590.57,485.58
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,599.89,493.4
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,603.58,497.19
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,604.03,498.33
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,547.29,453.88
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,487.71,406.74
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,528.94,440.55
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,563.23,467.2
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,540.72,448.89
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,515.89,428.8
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,485.08,403.13
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,452.81,375.51
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,412.13,340.21
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,373.54,305.41
