Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,322.36,260.05
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,273.3,214.83
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,207.4,153.34
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,143.53,44.88
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,59.1,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,12.29,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,19.48,9.52
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,25.51,17.53
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,31.27,23.38
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,38.75,30.68
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,77.95,42.54
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,118.24,67.96
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,161.26,101.76
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,202.93,137.9
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,245.99,176.77
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,271.78,206.69
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,289.15,227.86
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,340.92,270.53
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,404.63,323.42
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,437.38,353.37
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,468.22,381.29
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,458.22,375.64
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,441.18,363.21
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,456.66,377.15
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,470.35,389.27
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,480.67,397.91
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,489.11,404.93
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,539.58,446.84
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,586.06,484.95
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,472.48,392.59
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,349.14,290.35
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,267.17,223.13
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,185.8,154.55
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,167.66,139.57
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,153.77,127.94
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,138.31,115.05
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,122.9,102.01
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,103.8,85.38
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,84.93,68.77
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,66.9,52.8
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,48.76,36.54
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,32.19,21.18
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,15.44,1.64
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.86,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,11.3,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,19.11,9.47
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,23.3,15.69
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,27.41,20.0
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,31.02,23.68
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,76.6,38.01
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,121.01,66.18
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,167.45,103.06
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,212.73,143.15
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,258.53,185.31
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,301.7,226.22
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,344.15,266.16
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,383.46,302.55
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,421.22,336.75
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,455.41,367.82
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,487.39,396.35
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,515.13,420.44
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,540.2,441.85
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,560.47,459.47
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,577.74,474.4
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,590.1,484.79
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,599.27,492.49
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,603.31,496.52
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,604.12,497.92
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,600.08,495.43
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,592.93,490.38
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,579.47,480.73
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,563.18,468.62
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,541.38,451.35
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,517.3,431.83
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,486.29,406.01
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,453.78,378.23
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,412.6,342.85
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,373.69,308.12
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,322.96,263.04
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,274.29,218.12
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,208.88,157.54
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,146.35,67.73
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,60.07,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,11.8,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,20.1,10.22
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,25.73,17.68
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,31.17,23.2
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,36.21,28.15
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,76.62,39.71
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,117.98,65.81
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,161.91,100.26
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,205.1,137.61
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,249.46,177.38
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,293.92,218.28
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,335.31,256.32
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,373.67,291.39
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,410.73,324.62
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,443.97,353.92
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,475.24,380.86
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,502.26,403.78
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,526.81,424.19
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,546.76,441.1
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,563.9,455.47
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,576.57,465.56
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,586.24,473.12
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,590.67,476.76
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,592.03,477.89
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,587.6,474.83
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,580.18,469.36
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,567.65,460.3
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,552.44,448.94
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,530.93,431.67
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,509.56,414.08
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,478.56,390.35
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,446.12,364.65
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,405.88,331.15
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,365.52,296.38
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,314.56,252.55
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,265.67,208.83
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,201.51,150.8
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,140.62,71.44
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,57.42,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,12.29,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,23.78,13.28
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,39.49,30.18
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,53.26,43.64
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,67.94,57.54
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,85.69,69.3
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,102.96,83.72
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,120.76,98.64
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,127.89,105.29
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,130.38,107.85
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,125.72,103.9
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,120.41,99.38
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,128.71,106.17
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,137.03,112.89
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,106.09,86.48
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,74.47,59.35
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,78.35,62.6
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,82.23,65.77
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,60.91,47.4
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,39.62,28.98
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,47.84,36.07
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,56.07,43.11
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,43.97,32.67
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,31.88,22.21
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,20.28,12.11
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,8.69,1.97
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.72,1.13
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.75,0.29
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,54.11,41.87
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,103.06,84.31
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,92.26,75.03
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,81.44,65.75
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,69.03,54.97
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,56.56,44.0
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,44.04,32.85
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,31.87,21.92
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,21.72,12.62
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,11.57,1.83
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,13.27,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,21.22,11.24
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,27.61,19.18
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,33.72,25.27
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,38.82,30.16
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,80.77,43.27
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,114.41,77.76
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,130.03,103.87
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,153.93,123.05
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,177.66,142.18
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,197.65,159.21
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,217.63,176.12
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,258.21,208.07
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,303.35,243.96
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,330.69,266.62
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,359.02,290.11
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,437.47,352.76
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,524.82,421.85
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,545.04,438.59
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,562.52,453.39
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,574.25,462.7
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,583.02,469.52
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,586.93,473.95
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,587.85,475.97
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,508.57,413.54
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,418.46,341.7
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,491.39,401.69
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,549.25,447.49
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,527.26,429.57
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,503.14,410.3
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,472.01,385.3
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,439.57,358.59
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,399.2,324.82
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,358.74,289.96
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,307.75,246.66
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,261.82,205.94
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,199.97,150.78
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,141.91,83.43
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,56.2,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.49,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.96,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.44,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.93,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.89,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.85,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.82,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.78,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,52.65,41.63
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,98.41,81.75
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,137.04,114.56
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,175.02,146.51
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,170.0,142.07
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,161.74,134.9
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,204.09,170.41
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,249.65,208.19
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,259.32,215.75
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,268.8,223.26
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,211.21,175.45
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,150.1,123.97
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,115.26,94.34
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,80.29,64.29
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,208.65,174.85
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,336.99,281.14
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,404.79,338.26
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,471.61,393.96
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,292.7,246.73
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,110.33,90.38
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,104.59,85.96
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,98.87,81.18
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,285.5,243.52
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,441.85,370.26
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,404.1,335.81
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,365.85,301.64
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,314.13,256.92
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,264.67,212.67
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,203.8,157.53
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,146.87,92.77
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,58.21,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,11.3,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,18.8,9.97
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,23.01,15.58
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,27.11,19.84
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,37.04,29.47
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,81.51,40.46
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,127.21,70.64
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,174.88,109.45
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,221.0,151.27
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,267.62,195.25
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,312.15,237.75
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,355.98,279.19
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,396.82,318.08
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,436.16,354.95
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,471.91,387.96
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,505.46,418.39
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,534.48,444.49
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,560.82,467.86
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,582.57,487.08
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,601.26,503.49
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,615.65,516.43
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,626.76,526.56
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,632.47,532.03
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,634.87,534.74
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,631.73,532.95
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,625.34,528.45
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,613.27,519.0
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,598.18,506.92
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,577.24,490.7
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,553.76,471.97
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,523.25,445.94
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,490.94,417.74
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,451.6,383.55
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,411.78,347.72
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,361.75,301.95
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,313.38,256.07
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,251.46,197.75
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,192.73,128.39
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,79.11,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,12.29,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,20.82,12.04
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,24.89,17.66
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,28.89,21.9
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,37.32,30.18
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,81.23,40.9
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,129.44,74.09
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,176.82,113.19
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,222.6,155.25
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,268.69,199.22
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,312.26,241.17
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,355.15,282.05
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,395.18,320.38
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,433.67,356.58
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,468.69,388.44
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,501.59,417.68
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,530.3,443.75
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,556.38,467.16
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,577.66,485.21
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,595.98,500.48
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,609.66,512.61
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,620.19,522.04
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,625.54,527.2
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,627.65,529.68
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,625.12,528.35
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,619.44,524.38
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,607.33,514.87
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,592.29,502.83
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,570.92,485.73
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,547.09,466.23
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,517.72,441.17
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,486.64,414.07
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,449.46,381.77
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,409.2,345.79
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,359.36,300.43
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,310.9,254.78
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,247.07,195.24
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,188.56,129.57
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,77.26,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,13.08,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,26.94,17.38
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,34.49,26.52
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,41.72,33.89
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,52.52,37.99
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,91.1,56.06
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,123.12,89.18
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,137.84,112.6
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,166.07,135.53
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,197.66,161.66
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,223.18,183.66
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,249.34,206.1
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,279.82,231.82
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,314.43,261.09
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,326.11,271.46
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,335.27,279.41
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,364.32,304.11
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,394.59,329.72
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,472.23,394.71
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,555.54,463.28
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,567.41,473.42
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,576.68,481.98
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,466.87,392.4
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,346.39,291.56
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,298.03,251.5
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,244.69,206.26
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,192.29,162.34
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,136.59,114.67
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,89.89,74.25
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,44.43,34.18
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,40.08,30.4
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,35.72,26.54
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,30.89,22.22
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,26.05,17.84
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,20.74,12.99
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,15.43,8.09
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,10.6,3.61
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.78,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.89,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,12.04,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,24.76,15.43
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,30.46,22.47
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,35.95,28.08
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,45.75,30.03
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,89.97,50.37
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,132.45,79.02
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,177.72,115.68
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,221.8,154.94
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,267.19,196.73
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,310.36,237.23
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,353.29,277.1
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,348.01,281.02
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,323.18,265.78
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,366.98,302.2
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,418.27,344.43
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,483.85,397.13
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,556.22,454.14
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,577.39,471.14
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,595.72,486.06
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,609.55,496.89
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,620.33,505.19
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,625.69,509.54
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,627.89,511.38
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,624.16,508.66
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,617.34,503.51
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,604.94,495.45
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,589.71,485.02
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,570.56,470.37
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,546.85,451.88
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,515.96,427.63
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,483.43,401.39
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,442.6,367.01
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,401.41,331.32
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,350.14,287.68
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,300.47,243.47
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,235.47,185.01
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,180.59,128.31
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,82.35,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
