Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.37,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.74,0.16
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,12.53,6.03
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,18.32,11.74
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,24.12,16.38
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,29.92,21.76
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,35.72,27.04
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,41.52,32.24
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,52.66,42.26
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,63.79,52.2
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,85.79,71.79
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,107.51,90.92
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,125.09,106.24
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,142.75,121.53
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,160.12,136.5
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,177.83,151.7
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,148.67,126.23
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,118.87,100.14
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,97.71,81.53
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,76.42,62.72
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,86.11,71.34
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,95.84,79.96
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,87.57,72.68
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,79.32,65.44
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,60.91,49.12
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,42.51,32.72
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,65.74,53.64
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,89.22,74.69
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,50.73,40.3
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,12.54,5.78
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,11.09,4.48
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,9.64,3.17
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,8.2,1.85
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.75,0.51
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,5.3,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.85,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.41,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.96,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.48,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,12.37,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,25.5,16.51
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,32.59,24.66
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,39.37,31.52
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,59.13,44.85
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,87.82,73.78
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,103.48,87.39
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,119.68,101.3
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,87.83,73.21
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,52.17,41.53
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,121.66,102.52
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,191.66,162.64
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,233.91,197.92
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,279.48,236.32
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,208.28,176.55
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,129.13,108.43
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,128.82,108.2
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,128.49,107.84
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,186.64,158.3
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,247.57,210.34
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,238.58,202.54
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,226.73,192.51
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,191.08,162.0
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,155.0,130.87
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,225.23,192.96
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,294.24,253.02
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,215.79,185.3
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,134.42,114.05
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,140.27,119.61
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,146.36,125.25
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,132.07,112.81
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,117.88,100.39
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,276.44,241.67
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,397.89,343.16
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,345.28,294.35
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,294.5,246.8
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,231.35,188.06
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,173.84,130.38
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,81.35,0.5
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,11.29,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,23.47,15.21
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,28.37,21.12
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,33.16,26.05
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,48.55,29.18
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,94.81,50.29
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,142.1,83.63
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,191.36,124.76
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,238.98,168.15
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,287.12,213.16
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,335.07,257.98
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,379.57,299.07
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,421.23,336.99
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,461.27,372.45
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,497.27,404.01
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,531.08,432.81
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,560.58,457.33
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,587.37,478.95
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,608.8,495.83
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,627.21,509.89
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,641.18,519.89
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,651.9,527.18
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,656.59,531.49
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,658.01,533.33
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,654.16,530.22
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,649.09,526.08
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,636.38,517.09
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,620.73,505.77
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,597.82,489.34
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,572.43,470.6
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,541.06,446.13
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,507.93,419.59
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,466.33,385.53
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,424.12,349.83
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,373.09,306.55
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,323.28,262.43
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,260.14,205.78
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,201.82,148.96
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,95.61,16.06
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,15.66,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,30.18,20.64
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,46.25,36.88
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,61.96,52.0
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,79.21,64.13
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,100.72,81.39
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,121.71,98.71
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,143.56,117.09
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,172.41,139.54
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,208.77,168.78
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,216.65,177.83
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,221.56,183.73
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,243.73,201.97
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,268.59,222.26
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,310.18,255.91
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,355.75,292.67
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,402.72,330.73
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,455.28,373.1
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,485.82,398.32
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,518.45,425.21
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,507.5,415.65
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,494.35,404.41
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,486.16,398.17
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,476.04,390.28
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,499.25,410.45
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,522.21,429.92
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,473.15,391.03
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,426.53,354.0
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,411.38,342.61
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,394.48,329.3
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,368.71,308.85
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,342.38,287.54
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,310.84,261.67
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,278.89,234.67
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,240.71,201.53
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,203.46,168.2
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,159.48,128.24
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,118.29,88.93
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,56.95,14.92
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,14.44,0.0
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,30.18,20.69
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,39.54,30.63
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,48.48,39.42
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,66.2,45.09
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,106.76,66.42
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,139.9,92.49
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,167.73,118.32
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,219.79,159.75
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,280.47,209.58
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,322.91,247.81
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,365.53,285.86
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,348.27,279.08
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,312.15,254.06
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,362.79,294.99
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,420.55,341.29
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,444.96,361.17
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,468.79,380.53
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,479.94,389.76
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,488.72,396.95
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,498.71,404.77
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,507.03,411.16
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,509.57,414.01
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,510.23,415.36
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,511.9,417.09
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,511.38,417.02
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,471.29,385.56
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,430.77,353.66
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,422.38,347.86
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,411.66,339.73
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,376.34,311.39
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,337.8,280.29
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,304.4,253.47
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,270.68,225.51
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,229.62,190.56
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,189.81,155.76
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,144.41,115.62
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,101.58,76.45
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,48.5,16.71
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,16.47,0.0
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,31.99,22.24
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,46.96,37.24
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,61.43,51.18
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,79.43,60.52
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,110.48,80.21
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,134.96,97.01
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,166.41,122.02
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,171.99,135.38
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,163.02,134.68
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,221.87,179.91
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,294.66,237.81
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,332.76,268.97
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,377.59,305.98
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,345.28,282.46
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,297.76,244.65
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,311.27,255.53
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,324.71,265.95
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,419.58,344.33
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,521.17,426.01
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,547.76,447.02
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,572.91,467.4
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,581.63,474.49
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,587.78,479.64
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,568.39,464.72
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,546.12,447.64
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,536.29,440.96
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,524.02,432.08
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,501.89,414.74
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,478.05,395.87
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,447.28,371.3
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,415.94,345.85
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,382.34,318.54
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,347.96,289.68
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,303.53,251.79
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,260.31,213.67
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,208.67,167.65
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,160.74,122.72
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,78.82,36.12
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,14.29,0.0
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,29.79,20.69
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,37.61,29.07
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,45.09,36.55
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,70.83,52.5
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,98.84,80.83
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,117.3,96.04
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,136.48,111.9
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,150.69,123.81
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,164.32,135.04
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,222.72,179.48
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,294.47,235.57
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,328.97,263.38
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,367.55,294.54
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,395.41,317.99
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,422.79,340.83
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,398.82,323.13
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,366.21,297.8
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,391.29,318.58
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,419.11,340.94
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,365.66,298.11
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,308.11,251.65
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,428.68,352.46
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,551.33,449.96
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,553.13,450.85
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,552.4,451.16
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,551.44,451.21
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,547.32,448.66
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,535.05,439.29
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,520.91,428.26
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,489.19,403.25
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,456.08,376.84
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,418.98,346.76
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,381.42,315.38
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,333.32,274.93
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,286.71,234.33
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,230.18,184.61
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,177.9,136.41
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,93.58,49.34
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,11.8,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,16.09,1.23
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,31.27,21.97
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,44.77,35.4
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,57.82,47.92
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,78.67,59.33
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,108.89,79.91
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,138.02,102.71
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,168.36,128.24
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,202.04,154.19
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,246.01,190.07
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,302.38,234.69
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,374.9,294.28
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,417.87,332.88
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,457.26,367.81
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,492.7,399.35
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,526.17,428.59
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,555.5,453.96
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,582.36,476.88
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,604.2,495.47
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,623.17,511.52
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,638.02,524.19
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,649.83,534.34
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,655.6,539.39
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,658.14,541.86
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,656.14,541.03
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,650.97,537.67
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,639.39,529.67
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,624.87,519.21
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,604.15,503.07
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,580.85,484.6
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,551.34,460.9
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,522.67,437.19
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,484.26,404.55
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,444.91,370.26
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,395.67,328.09
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,347.4,285.13
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,288.1,231.75
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,232.67,179.31
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,152.02,88.5
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,72.4,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,10.92,0.0
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,24.66,16.36
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,28.97,21.12
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,33.2,25.37
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,56.18,30.08
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,99.76,52.64
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,144.44,85.29
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,191.37,124.71
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,237.26,166.02
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,286.8,211.13
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,330.75,251.65
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,374.17,291.08
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,414.64,327.49
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,453.78,361.95
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,427.38,345.21
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,381.9,310.61
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,473.82,385.59
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,576.65,467.56
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,598.19,484.97
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,616.84,500.48
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,630.76,511.23
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,641.57,519.42
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,647.22,524.19
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,649.69,526.46
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,646.63,524.82
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,640.45,520.76
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,628.29,511.41
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,613.25,499.75
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,592.59,483.95
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,569.48,466.01
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,540.55,443.35
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,512.61,420.83
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,472.54,388.17
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,431.98,354.23
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,383.66,314.07
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,336.37,273.13
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,275.38,219.86
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,218.76,168.1
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,142.22,87.13
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,64.75,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,13.5,1.96
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,28.17,19.3
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,34.08,25.51
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,39.76,31.09
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,62.82,36.42
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,104.19,58.71
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,146.93,90.02
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,195.1,130.09
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,238.92,168.44
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,284.43,208.86
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,304.16,234.22
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,307.3,243.2
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,370.28,292.11
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,448.31,353.39
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,483.46,382.83
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,517.89,411.19
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,513.18,408.79
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,502.25,400.84
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,477.58,381.77
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,444.9,355.68
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,482.36,386.04
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,518.4,414.79
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,509.36,407.76
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,498.27,399.34
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,571.39,459.02
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,636.96,511.58
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,580.54,467.45
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,522.35,422.19
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,507.4,411.35
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,490.16,398.21
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,459.71,374.8
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,428.5,350.37
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,393.39,321.81
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,357.72,292.07
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,344.26,279.65
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,326.04,261.65
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,264.61,208.29
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,208.09,157.64
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,133.64,83.92
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,52.95,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,15.83,3.99
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,31.66,22.08
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,40.12,30.52
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,46.95,37.09
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,69.17,42.31
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,107.74,63.25
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,143.95,100.56
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,164.29,127.16
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,205.57,150.32
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,278.68,202.87
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,276.63,212.33
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,253.37,200.73
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,276.75,219.47
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,300.7,238.32
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,337.6,267.14
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,377.39,298.09
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,460.09,363.44
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,554.51,437.0
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,574.94,453.12
