Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,592.79,467.54
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,606.07,477.71
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,616.57,485.66
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,621.4,489.94
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,623.31,492.02
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,529.13,418.89
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,430.29,340.74
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,341.44,271.52
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,253.04,200.83
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,221.5,176.1
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,185.07,147.01
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,168.93,134.52
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,152.83,121.84
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,294.55,239.4
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,399.34,321.31
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,350.31,280.18
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,302.89,240.0
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,243.22,189.26
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,188.4,141.36
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,105.63,67.67
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,17.69,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,9.83,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,20.35,7.8
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,32.4,23.03
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,41.86,32.4
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,49.57,39.81
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,75.25,47.46
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,114.51,70.22
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,154.28,99.56
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,197.12,134.77
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,239.56,172.02
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,282.7,210.18
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,236.7,184.72
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,169.48,137.05
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,178.37,144.11
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,187.3,150.92
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,201.85,162.52
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,216.69,174.31
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,201.19,161.3
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,185.01,147.84
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,197.57,158.04
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,210.36,168.33
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,197.71,158.08
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,184.82,147.72
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,178.89,143.02
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,172.9,138.26
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,158.22,126.44
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,143.45,114.54
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,152.43,122.14
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,161.65,129.9
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,181.88,147.08
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,207.41,168.45
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,189.96,154.54
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,172.57,140.68
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,283.88,234.33
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,376.63,307.63
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,326.2,265.23
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,277.98,224.55
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,222.73,176.94
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,171.6,131.79
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,94.61,63.31
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,17.69,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,8.85,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.95,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,9.64,0.95
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,16.4,8.61
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,26.06,17.58
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,35.73,26.48
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,44.92,32.98
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,54.11,40.83
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,63.31,48.64
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,72.37,56.24
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,42.01,30.26
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,11.58,4.23
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,43.47,31.24
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,75.43,57.87
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,56.06,41.47
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,36.72,25.17
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,44.94,32.01
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,53.17,38.81
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,69.16,51.91
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,85.15,64.91
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,71.58,53.72
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,58.02,42.54
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,43.5,30.48
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,28.99,18.43
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,44.47,31.26
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,59.95,44.06
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,111.42,86.26
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,164.05,128.87
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,93.32,71.56
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,24.14,14.54
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,74.46,56.46
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,126.79,99.49
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,115.54,90.55
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,104.27,81.64
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,91.94,71.59
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,79.58,61.39
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,66.13,50.26
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,52.62,38.88
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,39.61,27.66
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,27.03,16.72
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,16.4,6.89
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,5.78,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.95,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,7.86,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,23.61,11.5
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,38.76,28.49
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,55.08,43.98
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,71.04,58.9
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,90.74,71.53
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,112.57,88.94
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,115.54,92.74
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,116.52,95.01
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,171.44,135.61
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,242.16,189.92
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,270.21,213.97
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,297.71,237.38
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,310.02,248.7
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,316.67,254.86
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,337.15,271.5
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,357.68,287.96
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,300.48,242.57
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,236.08,190.5
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,303.48,245.4
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,375.26,301.92
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,397.65,318.78
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,420.31,336.09
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,397.3,318.6
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,373.09,300.31
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,323.07,261.0
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,276.33,223.73
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,269.97,219.49
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,263.36,214.78
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,208.59,170.27
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,150.01,121.89
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,137.05,111.68
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,124.09,101.19
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,109.27,88.83
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,94.4,76.26
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,78.93,63.13
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,63.37,49.66
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,47.68,35.76
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,31.87,21.64
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,19.3,9.83
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,6.75,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,3.44,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,13.76,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,19.97,9.81
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,28.16,19.94
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,32.23,24.31
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,39.75,31.66
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,75.52,40.8
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,122.03,68.69
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,169.43,106.17
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,219.04,149.9
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,267.09,194.12
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,319.31,242.32
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,365.89,286.21
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,411.81,328.76
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,454.42,367.18
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,495.66,403.44
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,532.74,435.98
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,567.62,465.92
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,598.33,491.28
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,626.41,513.96
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,649.9,533.52
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,670.34,550.4
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,685.49,562.05
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,697.36,571.03
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,703.6,576.24
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,706.45,578.81
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,704.13,577.4
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,698.46,573.42
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,686.79,564.44
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,672.0,552.98
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,650.87,536.89
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,627.07,518.52
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,597.38,495.39
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,565.68,470.16
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,526.05,437.57
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,488.24,405.5
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,439.13,364.42
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,390.58,322.23
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,329.96,268.43
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,272.75,215.77
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,197.01,144.35
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,124.07,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,50.77,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,9.83,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,25.77,15.02
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,41.27,31.97
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,57.54,47.8
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,73.47,63.04
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,94.32,76.19
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,116.53,94.1
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,144.34,107.76
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,194.62,142.08
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,231.16,175.8
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,264.22,205.96
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,289.71,230.45
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,306.56,246.69
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,350.39,281.54
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,401.73,322.15
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,413.46,332.27
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,419.88,337.87
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,465.78,374.32
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,516.64,413.83
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,544.91,435.45
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,572.66,456.67
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,631.17,500.86
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,688.42,542.92
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,694.44,547.22
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,697.2,549.87
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,693.32,548.43
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,686.29,544.71
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,676.45,538.36
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,661.5,528.25
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,582.9,469.42
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,504.35,409.91
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,495.99,405.43
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,483.36,396.34
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,482.48,394.78
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,474.99,387.16
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,425.19,347.48
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,376.12,306.96
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,317.45,256.34
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,259.92,204.81
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,184.9,136.24
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,111.84,11.71
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,44.15,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,6.88,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,20.76,11.36
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,34.33,25.7
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,49.75,40.54
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,64.98,55.0
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,81.22,66.67
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,97.62,80.97
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,122.07,100.83
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,151.91,125.16
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,155.2,128.42
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,158.77,131.71
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,129.48,106.68
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,98.36,79.98
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,147.25,121.32
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,196.53,162.03
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,207.7,171.0
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,219.03,180.24
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,208.93,171.76
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,198.34,162.94
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,218.31,179.52
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,238.67,196.26
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,281.72,231.53
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,324.37,265.95
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,324.08,266.05
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,323.55,266.18
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,354.08,291.76
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,380.24,313.47
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,359.02,296.15
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,337.35,278.72
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,258.84,214.44
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,181.75,150.16
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,211.39,176.58
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,234.87,197.05
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,212.86,178.62
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,190.67,160.01
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,170.25,142.8
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,144.07,120.16
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,115.3,94.72
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,86.8,69.01
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,51.18,36.73
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,18.9,0.55
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,9.34,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,7.37,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,14.74,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,20.85,11.79
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,29.4,21.23
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,33.82,25.79
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,39.48,31.28
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,80.47,44.07
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,125.39,73.17
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,169.26,116.25
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,196.86,147.33
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,228.32,177.45
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,250.45,198.75
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,256.74,206.81
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,255.39,207.48
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,299.96,242.99
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,350.55,283.18
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,317.06,256.8
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,275.83,223.56
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,272.2,220.75
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,267.83,217.12
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,328.35,266.78
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,393.55,319.18
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,304.67,247.8
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,212.22,172.32
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,265.39,216.64
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,317.38,258.82
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,197.36,161.29
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,76.42,59.95
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,99.39,79.92
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,122.86,100.08
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,100.07,80.87
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,77.37,61.64
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,64.77,51.04
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,52.17,40.3
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,46.36,35.32
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,40.56,30.29
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,190.25,161.22
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,312.69,260.26
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,260.07,213.3
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,210.28,168.75
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,143.1,108.64
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,77.27,26.84
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,28.62,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.91,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,9.65,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,25.72,16.21
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,41.16,32.06
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,58.42,48.72
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,75.6,65.1
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,93.32,77.12
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,111.89,92.81
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,125.27,104.51
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,138.14,115.7
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,181.45,150.09
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,231.93,190.88
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,264.99,218.45
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,300.7,248.35
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,349.5,288.04
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,406.62,334.7
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,418.7,345.36
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,425.56,351.38
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,336.03,278.83
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,235.31,194.59
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,187.83,155.25
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,139.42,114.42
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,175.28,144.9
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,211.62,175.37
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,206.11,171.05
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,200.52,166.81
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,157.1,130.27
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,113.61,93.29
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,132.11,109.38
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,150.99,125.7
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,142.33,118.48
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,133.66,111.31
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,109.11,90.51
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,84.55,69.43
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,75.19,61.37
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,65.82,53.18
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,55.56,44.2
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,45.4,35.14
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,35.73,26.32
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,26.06,17.4
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,16.88,8.8
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,7.71,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.93,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,9.34,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,15.38,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,25.35,16.37
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,34.68,26.43
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,39.73,31.63
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,50.57,42.03
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,92.51,53.75
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,138.52,85.6
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,184.78,123.78
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,233.42,167.01
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,283.02,212.72
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,331.0,257.3
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,376.16,299.49
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,420.98,340.59
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,462.06,377.82
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,501.44,412.72
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,537.78,444.35
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,572.26,473.77
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,601.74,498.89
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,628.58,521.49
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,651.5,540.79
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,671.68,557.73
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,586.01,488.11
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,489.15,407.86
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,599.75,502.06
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,708.15,590.76
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,636.05,532.21
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,558.17,469.39
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,620.75,522.9
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,673.5,566.88
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,655.85,553.14
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,635.31,537.51
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,527.0,449.0
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,420.26,360.16
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,466.12,400.43
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,496.35,425.41
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,446.93,381.9
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,400.85,340.36
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,343.66,288.83
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,289.17,237.81
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,214.26,167.87
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,143.73,75.88
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,56.69,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,8.85,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,15.48,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,22.67,14.41
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,29.48,21.87
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,33.06,25.64
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,45.99,28.94
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,90.91,47.9
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,139.78,82.06
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,189.22,123.91
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,240.38,170.54
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,292.61,219.52
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,341.84,265.84
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,389.02,309.73
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,435.45,351.85
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,478.27,390.7
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,519.53,427.31
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,557.07,460.04
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,592.38,490.23
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,623.43,516.42
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,651.78,539.98
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,675.0,559.18
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,695.14,575.72
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,710.21,587.15
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,721.96,595.87
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,728.53,601.19
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,731.7,603.87
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,729.06,601.39
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,723.09,596.6
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,711.51,588.04
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,696.82,577.06
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,674.82,560.36
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,650.18,541.45
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,620.47,518.38
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,591.72,495.49
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,552.06,462.66
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,511.32,428.29
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,461.67,386.89
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,412.45,344.42
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,352.93,292.27
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,296.28,240.63
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,221.83,172.6
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,152.79,87.74
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,61.87,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
