Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.44,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.75,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,15.92,8.57
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,25.09,17.85
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,35.73,28.22
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,46.37,36.45
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,57.02,46.14
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,67.42,55.47
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,37.17,28.14
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.75,0.49
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,92.1,76.86
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,174.37,147.9
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,177.75,149.91
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,180.5,151.68
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,203.28,170.53
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,226.71,189.66
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,259.46,216.15
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,295.25,244.74
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,268.55,222.49
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,239.43,198.49
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,326.18,270.44
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,418.18,343.69
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,476.89,391.72
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,535.08,439.39
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,405.28,335.3
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,259.62,215.09
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,284.37,237.23
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,305.5,255.34
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,279.5,234.09
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,253.29,212.74
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,259.44,219.0
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,265.12,224.69
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,419.97,358.96
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,544.97,462.23
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,507.04,430.15
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,468.13,398.0
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,418.31,355.18
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,369.5,312.16
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,311.81,261.12
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,257.11,211.21
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,185.69,146.51
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,120.04,74.08
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,46.03,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,9.34,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,16.15,0.0
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,22.76,14.86
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,29.04,21.63
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,31.73,24.52
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,50.11,28.18
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,97.81,51.15
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,148.99,88.65
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,203.21,135.66
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,255.54,184.02
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,306.22,232.66
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,357.11,281.45
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,405.49,327.03
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,452.98,370.69
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,496.84,410.92
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,539.11,448.83
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,577.54,482.51
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,613.63,513.44
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,645.1,540.28
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,673.77,564.39
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,697.67,583.35
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,718.39,599.47
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,734.35,612.63
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,746.86,623.0
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,753.97,628.93
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,757.59,632.12
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,755.67,631.26
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,750.29,627.93
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,738.85,620.1
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,724.16,609.9
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,704.17,594.94
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,681.26,577.46
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,651.38,553.84
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,619.21,527.94
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,580.78,497.2
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,541.03,464.4
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,494.81,424.62
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,445.65,381.01
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,385.94,327.12
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,328.78,273.42
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,254.47,203.78
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,186.25,123.14
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,75.77,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,10.81,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,17.19,2.74
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,32.83,24.49
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,46.68,38.65
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,59.67,51.53
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,80.33,62.88
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,110.81,83.02
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,143.67,108.92
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,182.97,132.88
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,249.99,184.29
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,297.65,229.2
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,345.33,273.81
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,390.65,315.33
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,435.52,355.27
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,419.66,347.03
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,383.75,319.67
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,407.38,339.01
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,430.66,357.13
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,448.37,370.83
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,465.28,383.74
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,463.22,381.85
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,456.88,376.69
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,476.51,392.95
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,493.63,407.0
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,517.99,427.13
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,541.53,446.48
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,462.46,382.96
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,377.53,313.95
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,277.64,232.75
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,178.78,149.54
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,189.56,159.68
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,200.43,169.4
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,149.24,125.79
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,98.62,82.03
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,86.75,72.05
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,74.85,61.79
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,63.44,51.69
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,52.18,41.57
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,41.05,31.49
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,29.92,21.26
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,19.78,11.78
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,9.64,1.82
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.91,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.46,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.82,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,12.05,5.38
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,19.29,12.59
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,27.5,20.65
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,35.72,27.09
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,43.94,34.64
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,52.17,42.08
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,45.88,36.21
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,39.6,30.37
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,59.44,48.15
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,79.31,65.7
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,85.11,70.64
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,90.86,75.54
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,123.19,103.65
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,155.51,131.3
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,188.92,159.28
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,223.0,187.35
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,244.62,205.14
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,267.25,223.76
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,227.15,190.16
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,186.57,156.1
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,212.77,178.5
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,239.37,200.75
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,206.27,172.9
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,172.82,144.8
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,110.76,91.89
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,49.31,38.32
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,34.31,25.07
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,19.32,11.7
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,326.78,284.25
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,618.85,514.83
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,583.82,483.28
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,547.65,455.3
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,505.15,421.95
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,462.14,387.46
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,408.42,344.11
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,356.29,300.66
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,292.25,246.05
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,232.69,193.54
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,164.19,132.39
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,98.25,68.83
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,36.71,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,11.3,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,21.4,7.89
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,36.59,26.67
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,52.25,41.88
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,68.49,57.36
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,90.68,71.13
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,117.71,91.03
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,146.98,114.32
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,177.51,132.36
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,231.97,173.16
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,283.32,214.75
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,349.86,270.38
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,399.18,314.62
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,445.01,354.99
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,487.97,391.99
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,529.77,426.97
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,566.77,457.85
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,601.67,486.27
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,632.65,510.33
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,661.06,531.84
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,683.78,549.6
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,703.5,564.83
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,718.35,575.16
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,729.96,582.88
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,736.27,587.26
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,739.26,589.39
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,735.89,587.05
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,729.27,582.53
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,717.62,575.06
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,702.96,565.47
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,680.51,549.05
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,658.59,532.72
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,452.28,371.16
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,243.53,200.01
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,395.8,329.39
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,509.82,419.41
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,459.58,378.7
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,412.42,340.53
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,350.87,289.04
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,292.99,238.6
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,220.63,174.52
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,156.57,110.84
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,60.56,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,12.78,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,20.86,9.08
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,27.93,19.49
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,34.62,26.21
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,38.29,29.95
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,66.45,37.92
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,112.38,64.21
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,159.6,99.23
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,207.65,140.39
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,257.74,185.29
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,305.74,228.96
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,358.21,275.93
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,404.64,317.48
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,450.43,357.4
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,493.08,393.74
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,534.31,427.89
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,571.35,458.68
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,606.28,487.15
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,637.11,510.98
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,665.28,532.27
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,688.26,550.3
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,708.26,565.9
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,721.96,576.61
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,732.36,584.78
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,738.93,589.78
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,742.23,592.57
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,738.37,590.31
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,731.33,585.94
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,719.26,577.56
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,707.05,569.06
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,684.46,552.86
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,659.43,534.69
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,628.48,511.58
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,595.62,486.6
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,553.52,453.5
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,512.94,420.86
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,463.5,381.85
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,414.73,341.98
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,352.51,289.99
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,293.83,239.02
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,221.93,175.79
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,158.01,113.83
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,72.39,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,13.76,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,22.64,11.44
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,31.07,22.56
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,39.02,30.53
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,42.88,34.43
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,74.05,43.6
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,118.17,69.69
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,166.1,106.42
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,213.62,147.25
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,266.24,193.98
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,313.99,237.29
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,362.16,280.32
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,407.53,320.68
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,452.52,359.69
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,494.44,394.83
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,535.01,427.87
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,570.81,457.18
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,604.68,484.36
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,634.3,506.88
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,661.43,527.03
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,684.0,544.42
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,703.75,559.54
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,720.02,571.31
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,734.31,581.52
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,740.45,585.52
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,743.38,587.3
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,739.49,585.06
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,735.01,582.62
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,722.33,574.42
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,706.7,563.98
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,685.12,548.9
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,661.03,531.81
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,630.16,509.77
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,597.38,485.88
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,556.56,454.42
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,517.26,423.38
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,467.67,384.85
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,418.71,345.37
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,358.64,295.31
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,301.64,245.85
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,230.55,183.28
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,167.01,122.37
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,77.12,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,14.25,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,23.36,12.87
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,32.71,24.24
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,41.53,33.03
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,46.15,37.64
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,78.78,48.24
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,120.27,73.45
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,166.17,108.87
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,211.63,148.19
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,259.26,190.89
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,308.32,235.23
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,355.48,277.61
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,399.73,317.09
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,443.68,355.34
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,484.72,390.34
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,524.84,423.72
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,560.34,453.51
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,593.98,481.29
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,624.01,504.95
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,651.83,526.49
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,674.07,544.43
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,693.55,560.13
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,708.0,570.99
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,719.47,579.54
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,724.82,584.25
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,729.11,588.2
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,726.44,586.09
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,720.68,581.87
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,709.66,574.57
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,695.73,565.01
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,674.74,549.87
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,651.21,532.65
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,621.51,510.77
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,589.91,487.01
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,551.17,456.57
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,513.52,426.23
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,465.54,387.33
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,418.09,347.62
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,360.83,298.56
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,306.22,250.04
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,236.04,187.78
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,173.23,127.91
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,80.33,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,14.25,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,26.65,15.81
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,42.94,32.95
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,59.82,49.01
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,76.53,64.6
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,102.19,79.9
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,128.26,99.01
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,156.8,121.11
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,189.44,145.7
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,232.16,179.54
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,255.34,201.33
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,275.8,219.84
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,285.3,228.71
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,290.81,233.7
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,321.02,257.33
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,352.62,281.74
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,372.96,297.49
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,393.32,313.19
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,394.89,313.58
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,395.01,312.87
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,345.44,274.07
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,293.93,233.32
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,397.12,315.79
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,504.7,398.11
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,403.13,319.13
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,297.92,236.12
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,298.26,237.36
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,298.49,238.05
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,298.07,238.29
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,297.44,238.41
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,351.75,283.67
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,397.41,321.29
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,370.11,300.17
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,342.31,278.82
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,310.02,253.16
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,278.9,228.1
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,243.61,199.82
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,208.73,171.21
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,172.4,140.67
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,136.69,109.93
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,96.27,74.8
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,52.25,36.2
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,24.02,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.41,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,10.6,3.07
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,19.78,12.11
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,28.96,20.78
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,39.11,30.24
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,49.27,37.48
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,58.95,45.79
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,68.63,53.94
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,103.76,83.57
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,138.7,112.39
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,214.92,169.82
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,311.14,243.87
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,316.47,250.18
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,314.61,249.79
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,264.89,210.91
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,207.2,164.63
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,261.62,207.83
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,319.51,252.59
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,356.5,280.94
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,396.06,311.14
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,339.75,266.88
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,279.55,219.31
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,261.0,204.74
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,242.03,189.64
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,156.77,122.27
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,71.6,53.41
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,59.0,43.12
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,46.41,32.75
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,98.85,75.92
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,152.66,119.84
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,296.64,238.59
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,435.77,348.93
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,321.98,258.72
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,212.47,170.21
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,191.33,153.68
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,164.62,132.15
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,141.25,113.29
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,118.11,94.27
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,94.19,74.07
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,70.56,53.87
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,49.86,35.95
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,28.55,17.27
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,13.99,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,9.65,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,19.3,10.48
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,35.41,26.06
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,50.92,40.56
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,67.08,55.43
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,83.79,67.03
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,100.64,81.26
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,117.6,95.31
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,127.69,103.54
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,137.67,111.59
