Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,101.38,80.72
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,62.84,47.97
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,70.12,54.03
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,77.39,60.01
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,65.29,49.62
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,53.19,39.31
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,61.42,46.16
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,69.67,52.98
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,95.34,74.08
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,120.93,94.84
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,121.96,95.58
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,122.99,96.4
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,76.46,58.2
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,29.97,19.56
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,69.19,52.34
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,108.57,84.85
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,120.37,94.54
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,132.29,104.38
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,105.74,82.88
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,79.33,61.29
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,55.11,41.13
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,30.91,20.75
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,20.28,11.77
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,9.65,2.68
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,8.68,1.87
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,7.72,1.05
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,6.27,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.82,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.85,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.93,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.96,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.41,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.82,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,9.15,2.68
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,13.5,6.84
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,17.84,10.97
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,22.19,14.11
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,27.02,18.35
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,31.86,22.54
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,82.34,66.56
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,130.62,107.75
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,185.62,152.64
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,247.47,202.95
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,180.74,148.14
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,107.08,86.5
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,104.31,83.98
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,101.51,81.32
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,173.95,141.83
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,246.94,201.09
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,228.14,184.93
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,208.73,168.74
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,170.47,137.48
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,131.72,105.56
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,114.79,91.44
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,97.81,77.2
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,100.74,79.73
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,103.68,82.24
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,97.83,77.43
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,91.97,72.63
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,108.69,86.78
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,125.63,101.05
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,123.81,99.69
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,122.04,98.45
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,79.31,62.73
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,37.67,27.21
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,33.8,23.96
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,29.93,20.65
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,212.23,180.28
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,369.02,307.46
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,309.89,256.14
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,254.71,208.55
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,189.46,152.08
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,125.09,95.21
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,59.4,23.8
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,15.78,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,28.91,18.75
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,47.49,36.26
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,63.92,51.31
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,81.88,63.08
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,109.93,82.29
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,138.58,103.96
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,168.19,127.42
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,147.0,113.67
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,119.88,94.23
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,133.69,105.12
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,147.57,115.9
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,145.32,113.78
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,142.9,111.58
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,146.48,114.04
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,150.05,116.49
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,115.92,88.92
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,81.3,60.88
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,253.21,199.42
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,429.1,335.17
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,238.3,187.1
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,38.69,26.04
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,161.54,125.41
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,286.05,222.55
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,307.79,239.33
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,326.74,254.27
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,170.23,132.27
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,15.46,7.05
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,137.61,107.09
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,264.63,208.53
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,465.78,373.27
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,639.74,510.21
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,610.82,488.73
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,580.24,466.78
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,554.82,448.81
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,526.22,427.66
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,477.82,389.46
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,429.91,350.56
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,376.77,306.16
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,325.29,261.49
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,255.0,200.53
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,191.55,143.48
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,92.61,44.04
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,15.45,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,30.3,20.91
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,48.58,38.61
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,66.6,55.66
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,84.25,68.3
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,100.66,81.77
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,123.91,84.94
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,194.04,128.95
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,194.73,147.22
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,171.5,141.26
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,243.02,195.2
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,344.17,275.55
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,374.93,303.31
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,400.72,326.07
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,400.38,326.81
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,391.14,319.31
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,349.33,285.42
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,301.66,245.99
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,258.27,210.26
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,212.36,172.18
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,372.77,305.52
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,540.49,439.24
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,567.79,460.92
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,594.84,483.15
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,457.32,372.89
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,307.07,249.31
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,398.05,325.67
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,484.42,396.18
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,421.42,345.0
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,352.57,289.11
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,387.26,319.39
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,413.43,342.27
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,363.36,302.03
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,314.41,262.4
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,311.74,261.66
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,306.28,258.11
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,272.95,230.62
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,239.89,202.8
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,204.6,172.39
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,175.55,146.42
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,136.16,110.9
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,98.03,75.72
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,48.01,24.35
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,17.54,2.33
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,33.79,24.52
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,50.99,41.38
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,67.67,57.34
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,86.32,69.47
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,112.76,89.23
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,135.17,98.36
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,184.69,132.48
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,222.1,171.36
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,251.09,201.82
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,269.54,220.13
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,284.19,233.95
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,376.42,307.4
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,505.79,412.06
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,490.78,401.48
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,457.71,374.62
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,553.21,453.98
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,664.91,544.1
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,695.89,567.61
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,724.11,589.26
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,747.46,607.55
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,767.69,622.29
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,694.59,563.26
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,608.86,492.87
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,709.52,575.9
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,802.86,647.44
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,702.51,570.29
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,593.54,483.26
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,687.97,563.02
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,766.27,625.48
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,744.35,609.5
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,719.74,592.47
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,692.58,573.74
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,659.9,549.73
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,618.83,517.68
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,576.58,484.03
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,527.33,443.92
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,478.13,402.67
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,419.67,352.47
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,361.36,300.78
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,290.12,237.31
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,225.24,177.15
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,136.13,82.64
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,46.48,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,15.88,3.52
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,32.92,23.96
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,41.67,32.99
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,49.96,41.18
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,69.0,46.18
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,112.54,69.52
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,157.24,101.99
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,205.96,142.4
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,254.39,185.56
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,304.87,231.1
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,353.21,274.8
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,405.13,320.58
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,451.25,361.29
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,496.99,400.7
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,539.14,435.59
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,580.03,468.49
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,616.23,497.84
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,650.48,525.09
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,680.47,547.74
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,708.14,568.21
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,730.3,585.25
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,749.62,600.03
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,765.76,610.97
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,780.22,620.36
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,786.47,624.54
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,789.46,626.59
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,786.75,625.22
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,780.78,621.71
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,768.32,613.14
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,752.84,602.55
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,735.4,591.15
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,711.96,575.36
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,681.48,553.08
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,648.92,528.35
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,610.08,498.51
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,569.84,467.01
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,520.31,428.63
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,470.91,389.08
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,414.13,341.85
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,362.02,296.54
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,291.91,236.0
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,228.09,178.3
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,142.77,90.54
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,54.22,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,13.32,3.16
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,27.57,19.14
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,33.24,24.95
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,38.62,30.16
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,61.58,35.72
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,107.95,60.55
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,158.85,98.27
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,209.42,140.24
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,259.15,183.99
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,310.52,229.44
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,360.14,273.24
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,410.06,316.26
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,456.8,356.12
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,505.15,396.01
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,547.87,430.82
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,588.99,463.54
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,625.77,492.89
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,660.42,520.1
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,690.28,542.32
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,717.42,562.14
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,740.25,579.67
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,760.14,594.29
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,778.58,606.58
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,794.04,616.83
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,800.4,621.49
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,803.37,624.0
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,799.77,622.04
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,792.88,617.97
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,780.88,609.98
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,765.76,599.94
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,742.57,584.61
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,720.28,569.98
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,689.59,549.29
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,656.79,525.91
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,614.6,495.28
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,571.45,463.17
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,522.07,425.04
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,475.4,387.75
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,415.69,338.87
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,358.48,290.28
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,287.56,229.4
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,222.85,171.7
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,140.06,90.44
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,51.54,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,8.85,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,19.73,9.23
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,32.74,23.35
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,38.56,29.21
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,44.12,34.52
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,71.69,42.11
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,115.98,67.55
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,161.49,100.82
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,215.2,144.81
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,264.7,188.36
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,316.03,233.76
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,365.69,277.49
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,416.19,320.97
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,462.99,361.25
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,509.11,399.98
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,553.87,435.88
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,595.05,468.13
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,631.41,496.87
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,665.63,523.43
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,696.22,545.9
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,724.35,566.13
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,747.07,582.37
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,766.83,595.8
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,782.87,607.04
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,795.8,616.2
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,802.33,620.16
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,805.52,621.92
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,803.66,620.74
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,798.45,617.4
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,786.95,609.33
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,772.32,599.21
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,753.01,586.4
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,730.79,571.59
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,700.9,551.38
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,668.78,529.25
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,634.49,503.59
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,595.11,473.74
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,546.66,437.99
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,498.03,400.83
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,440.86,355.48
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,385.39,309.52
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,315.57,250.33
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,251.16,193.33
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,169.35,115.48
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,75.93,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,15.73,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,20.15,10.42
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,26.7,18.38
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,31.95,23.58
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,36.9,28.28
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,69.65,37.19
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,119.48,67.29
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,167.56,104.11
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,217.7,146.3
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,266.57,189.19
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,316.83,233.3
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,365.6,275.52
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,413.69,315.93
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,459.12,353.89
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,503.89,390.33
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,544.37,422.58
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,582.77,452.42
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,617.75,479.2
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,650.77,504.0
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,601.72,465.18
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,536.97,413.66
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,525.29,405.12
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,508.61,392.35
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,408.59,316.95
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,297.74,231.13
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,542.31,427.43
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,775.82,601.15
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,769.92,595.78
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,761.07,590.63
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,747.46,582.62
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,731.09,572.73
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,711.39,559.75
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,687.29,543.05
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,607.82,483.14
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,528.36,422.46
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,304.68,247.32
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,87.6,67.51
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,76.21,58.62
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,64.81,49.29
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,53.14,39.57
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,41.53,29.72
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,30.41,20.12
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,19.29,10.45
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,11.09,2.87
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.47,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,14.74,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,23.32,13.67
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,34.0,25.29
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,38.83,30.28
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,43.47,34.82
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,80.27,45.71
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,128.14,75.68
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,163.77,118.94
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,176.77,143.98
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,191.98,157.78
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,205.03,169.37
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,214.22,176.87
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,222.18,183.11
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,355.7,291.4
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,535.91,436.29
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,579.66,471.45
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,621.97,505.31
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,659.76,535.67
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,695.28,563.59
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,726.88,587.34
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,755.84,608.52
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,778.68,624.84
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,798.38,638.94
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,710.23,570.65
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,605.49,486.44
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,725.52,584.9
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,834.54,666.89
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,831.75,664.4
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,825.55,660.73
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,813.37,652.46
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,797.97,642.0
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,775.5,626.46
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,750.32,608.99
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,719.38,588.26
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,689.81,568.32
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,647.68,536.4
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,604.52,503.01
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,554.12,463.97
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,503.7,423.58
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,444.27,373.68
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,389.68,325.92
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,318.47,263.02
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,253.12,203.21
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,165.66,121.21
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,81.4,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,7.86,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.91,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,9.65,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,26.92,17.42
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,43.36,34.2
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,61.26,51.47
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,78.73,68.09
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,100.58,82.26
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,124.07,101.35
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,154.25,111.64
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,228.56,162.78
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,277.56,207.13
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,331.16,255.25
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,355.42,282.34
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,363.93,293.58
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,387.26,313.92
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,402.63,326.72
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,438.19,354.71
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,474.96,383.05
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,511.06,411.2
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,548.76,440.2
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,564.14,451.01
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,576.33,459.44
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,578.49,460.17
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,578.47,459.28
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,465.14,371.85
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,345.58,277.17
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,316.22,255.3
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,281.93,228.57
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,278.1,225.89
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,274.2,222.97
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,224.6,182.98
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,174.99,142.6
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,153.46,125.29
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,131.9,107.61
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,107.03,87.07
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,82.22,66.27
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,77.85,62.77
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,73.49,59.18
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,64.28,51.41
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,55.08,43.52
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,45.39,35.05
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,35.72,26.43
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,26.54,18.05
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,17.36,9.62
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,10.12,2.73
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.89,0.0
