Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,8.36,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,13.29,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,27.56,18.26
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,41.19,32.15
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,48.93,39.85
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,58.12,48.6
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,97.03,61.66
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,141.86,91.54
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,186.7,127.08
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,236.15,169.6
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,285.12,213.73
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,335.88,259.29
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,384.39,302.54
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,436.48,347.68
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,481.97,386.25
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,526.92,423.2
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,499.61,401.85
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,452.66,363.14
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,407.52,327.37
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,353.93,283.88
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,479.55,385.57
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,617.2,491.72
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,602.67,477.78
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,581.63,460.16
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,612.98,484.8
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,647.87,511.29
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,731.29,576.66
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,809.98,634.97
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,739.75,583.28
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,663.43,525.76
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,721.24,573.66
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,768.61,611.11
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,511.59,415.19
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,238.9,193.1
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,337.81,277.66
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,425.42,349.27
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,510.36,419.5
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,577.1,473.53
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,526.65,433.27
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,476.6,393.32
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,417.26,345.04
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,360.09,296.87
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,289.78,237.01
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,225.13,180.03
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,147.69,109.74
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,71.5,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,26.73,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,9.34,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,16.05,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,30.75,21.4
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,45.94,36.62
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,57.13,47.41
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,71.03,60.33
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,108.66,73.5
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,151.96,103.03
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,195.44,136.99
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,243.62,177.05
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,290.27,217.61
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,339.11,259.85
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,385.29,299.47
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,432.82,339.33
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,477.11,375.83
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,521.19,411.18
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,561.96,443.15
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,601.68,473.55
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,636.64,500.7
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,669.9,526.2
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,698.11,546.64
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,723.96,565.08
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,666.77,520.79
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,597.98,467.5
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,608.43,476.86
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,617.71,484.56
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,565.04,444.08
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,505.51,398.41
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,554.82,438.58
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,597.59,472.62
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,598.15,474.23
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,602.85,479.19
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,546.29,436.73
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,496.78,399.31
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,419.12,339.61
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,351.19,286.2
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,308.6,252.71
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,259.87,213.66
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,229.6,189.6
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,199.91,165.44
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,167.63,138.41
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,135.76,111.2
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,102.7,82.7
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,70.12,54.13
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,41.69,28.4
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,12.54,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,6.39,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,9.83,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,15.83,0.0
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,27.44,18.54
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,38.32,29.44
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,43.35,34.49
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,55.62,38.36
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,97.9,57.19
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,145.51,90.05
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,194.32,129.99
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,246.09,175.06
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,299.56,222.85
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,351.02,268.67
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,370.26,291.29
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,373.77,298.03
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,409.42,327.48
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,448.39,358.76
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,480.51,383.48
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,512.24,407.36
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,525.24,416.28
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,533.55,421.35
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,565.57,444.72
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,599.48,468.79
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,694.12,541.1
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,792.09,611.56
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,732.77,564.16
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,664.09,510.37
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,608.72,469.15
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,554.96,428.07
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,580.78,449.0
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,604.85,467.6
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,704.54,544.09
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,786.83,603.48
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,764.26,587.84
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,739.1,571.98
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,707.29,552.39
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,673.48,530.49
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,634.91,503.27
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,593.05,473.08
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,543.09,436.25
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,493.37,398.47
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,435.61,353.54
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,379.64,308.12
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,310.03,250.37
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,245.85,194.89
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,166.96,125.18
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,91.57,17.36
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,34.53,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,11.3,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,18.03,2.78
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,31.69,22.56
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,44.71,35.49
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,53.08,43.66
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,70.44,50.51
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,111.05,71.27
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,156.08,103.08
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,193.27,135.09
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,229.39,168.15
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,273.72,207.3
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,319.88,247.66
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,361.02,284.23
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,397.28,315.33
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,463.36,368.53
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,538.33,427.9
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,531.18,421.45
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,508.49,401.97
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,553.21,436.92
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,602.12,474.17
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,625.84,490.92
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,647.84,506.31
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,648.74,506.07
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,646.44,503.54
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,652.49,508.18
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,656.68,511.4
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,683.19,532.01
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,707.92,551.0
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,755.43,587.38
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,797.26,618.16
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,783.15,607.72
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,766.31,596.04
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,741.9,579.48
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,715.24,560.84
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,664.19,525.1
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,611.98,488.05
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,590.55,472.52
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,567.24,454.92
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,516.15,416.31
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,465.6,377.28
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,406.7,330.52
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,348.88,283.13
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,280.38,225.95
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,217.95,172.08
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,145.47,108.62
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,74.76,21.17
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,27.26,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,11.8,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,18.76,5.25
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,31.94,22.44
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,44.5,34.54
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,50.89,40.63
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,69.82,46.65
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,109.53,66.69
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,154.64,98.2
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,199.72,133.62
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,249.46,174.84
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,297.93,216.46
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,347.96,258.8
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,399.39,301.44
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,448.63,341.32
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,494.28,377.26
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,539.32,411.47
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,580.89,442.5
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,621.29,471.81
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,657.74,496.34
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,692.18,518.58
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,722.66,538.17
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,750.39,555.0
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,772.26,569.74
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,791.26,582.73
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,806.32,594.09
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,818.34,603.6
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,823.86,608.19
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,826.17,610.88
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,822.03,610.19
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,814.72,607.51
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,805.73,602.46
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,790.49,593.31
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,767.12,579.39
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,741.24,563.72
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,709.98,543.61
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,676.71,521.88
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,634.76,493.09
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,594.52,464.82
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,544.59,429.58
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,494.91,393.29
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,433.77,346.08
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,375.25,299.24
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,306.35,243.22
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,242.77,189.4
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,165.09,122.41
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,91.49,34.26
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,34.24,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,11.8,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,18.66,6.66
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,30.16,20.72
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,41.94,31.88
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,45.83,35.71
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,66.59,40.94
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,109.18,63.16
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,156.82,97.1
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,203.79,134.87
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,254.65,177.85
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,307.76,224.13
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,358.97,268.52
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,407.94,309.83
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,457.53,350.48
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,483.37,373.41
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,502.61,389.91
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,540.68,419.09
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,577.16,446.22
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,595.43,459.44
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,608.38,468.44
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,614.11,471.23
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,615.72,470.83
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,633.13,483.81
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,649.33,495.75
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,661.79,505.42
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,672.74,514.07
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,707.29,540.94
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,741.88,567.48
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,726.05,555.19
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,705.97,540.39
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,675.63,519.63
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,643.99,497.77
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,697.85,540.72
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,738.19,571.47
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,675.34,527.56
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,611.5,481.54
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,600.7,474.79
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,586.01,464.39
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,535.69,426.65
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,485.74,388.44
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,425.69,341.46
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,368.06,294.84
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,299.77,238.39
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,236.76,184.56
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,160.24,118.88
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,89.42,39.24
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,33.05,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,11.3,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,21.95,9.97
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,39.69,28.76
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,54.74,42.77
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,72.39,58.74
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,94.46,72.45
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,119.96,91.22
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,147.2,112.14
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,172.04,133.19
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,190.39,148.77
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,177.71,139.57
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,163.16,128.42
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,249.78,195.64
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,353.47,275.16
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,379.06,294.41
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,403.67,312.82
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,457.82,354.05
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,519.79,400.6
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,476.44,366.82
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,423.78,325.47
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,483.87,371.23
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,548.5,419.08
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,518.87,396.15
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,487.41,372.06
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,556.74,425.85
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,625.03,477.71
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,639.34,488.89
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,656.85,502.65
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,693.53,532.2
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,729.07,560.6
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,661.64,509.89
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,590.53,456.49
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,577.41,448.5
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,569.26,443.58
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,605.07,474.88
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,634.63,500.75
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,553.61,438.71
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,474.62,377.84
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,467.15,373.76
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,455.22,365.15
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,399.48,320.74
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,345.61,276.72
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,278.42,221.23
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,217.01,169.05
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,147.99,109.92
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,82.22,40.06
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,29.52,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,13.76,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,21.76,10.65
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,32.3,22.33
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,42.32,31.77
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,49.11,38.05
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,76.1,46.84
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,117.54,81.9
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,137.46,106.85
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,174.68,133.37
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,224.43,170.4
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,245.93,188.63
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,263.78,203.28
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,310.16,238.01
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,358.93,274.22
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,385.01,293.9
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,406.55,309.91
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,344.56,263.47
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,276.63,211.48
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,262.26,200.72
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,247.18,189.1
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,252.25,192.64
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,257.32,196.09
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,357.04,271.74
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,461.37,347.87
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,443.17,333.35
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,426.52,320.86
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,471.4,354.5
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,512.63,384.71
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,485.16,364.74
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,456.99,344.7
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,455.32,345.37
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,452.77,345.22
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,420.97,322.38
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,388.95,299.35
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,454.34,352.45
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,505.15,393.23
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,493.17,384.8
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,470.65,369.09
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,426.0,336.26
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,382.12,303.33
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,332.37,264.43
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,284.34,225.82
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,222.76,175.94
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,171.87,133.22
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,113.43,83.74
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,57.86,29.41
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,21.42,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.97,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,10.12,3.23
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,16.39,9.03
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,23.64,15.64
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,30.88,20.89
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,38.14,27.02
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,45.4,33.04
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,129.28,99.05
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,222.71,171.32
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,255.71,197.52
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,289.63,224.42
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,327.25,253.26
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,364.31,281.35
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,369.54,285.36
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,366.31,282.47
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,387.88,297.96
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,409.22,312.83
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,423.61,322.52
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,437.67,331.93
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,408.96,309.67
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,377.56,285.57
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,481.21,363.72
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,590.5,442.35
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,579.7,432.46
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,563.44,420.09
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,529.35,395.72
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,493.97,370.31
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,436.09,328.79
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,382.6,289.77
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,341.94,260.31
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,301.03,230.12
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,309.58,237.68
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,317.8,244.7
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,397.04,307.61
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,470.45,363.9
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,446.59,346.54
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,420.73,328.31
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,375.17,294.46
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,331.93,261.78
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,287.16,227.48
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,243.49,193.02
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,186.27,146.82
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,138.24,106.88
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,90.45,66.46
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,43.38,22.42
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,17.25,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,11.8,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,23.13,12.92
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,42.07,30.98
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,60.69,48.0
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,76.32,62.03
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,96.87,75.25
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,118.69,92.31
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,141.52,110.16
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,138.6,108.29
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,127.94,100.02
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,138.18,107.98
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,148.41,115.82
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,159.25,124.1
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,170.23,132.47
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,149.98,116.11
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,129.15,99.37
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,144.59,111.33
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,160.16,123.2
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,159.0,122.12
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,157.8,121.09
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,246.82,190.51
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,337.98,259.39
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,250.41,192.54
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,162.24,124.26
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,234.95,181.39
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,308.67,237.68
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,296.23,228.0
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,283.6,218.59
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,156.48,120.36
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,30.95,19.71
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,113.5,86.84
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,198.13,153.97
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,286.77,224.07
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,371.15,289.01
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,454.6,355.22
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,523.19,408.66
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,395.42,310.83
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,268.52,211.61
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,377.79,301.84
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,466.34,370.89
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,408.79,324.43
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,351.46,278.31
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,285.99,225.44
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,226.07,175.45
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,159.33,119.12
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,98.15,58.82
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,35.48,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
