Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,11.09,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,22.33,12.68
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,30.02,20.59
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,37.23,27.33
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,40.96,30.72
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,79.42,42.89
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,83.33,51.27
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,63.79,47.67
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,107.12,82.81
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,149.81,116.44
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,163.67,126.94
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,177.67,137.59
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,199.59,154.05
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,222.06,170.74
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,230.16,176.63
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,238.09,182.45
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,251.06,191.76
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,264.14,201.08
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,337.08,255.99
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,414.47,312.65
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,466.06,350.53
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,520.18,390.0
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,554.89,415.16
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,592.92,442.59
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,603.22,449.92
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,612.65,456.92
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,719.12,537.79
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,820.53,609.35
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,812.42,603.33
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,801.42,596.79
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,786.77,588.44
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,769.44,578.36
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,747.38,564.63
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,720.89,547.86
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,578.97,445.12
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,442.93,343.11
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,381.83,298.36
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,329.97,259.06
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,295.65,233.55
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,261.69,207.67
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,223.04,177.56
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,185.3,147.43
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,146.1,115.37
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,108.03,83.49
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,64.4,46.59
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,25.28,12.35
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,12.29,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,11.82,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,23.96,14.49
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,30.64,21.44
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,36.92,27.41
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,40.23,30.46
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,82.78,43.59
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,131.66,75.19
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,181.09,113.39
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,230.27,154.88
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,282.35,199.96
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,333.34,244.48
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,385.22,288.81
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,438.35,332.89
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,488.05,373.1
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,534.03,409.09
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,578.9,443.03
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,620.83,474.06
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,661.07,503.0
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,697.15,528.37
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,730.92,550.94
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,690.82,518.09
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,635.97,474.21
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,730.22,545.51
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,825.63,610.07
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,838.64,617.56
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,848.39,624.02
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,853.03,626.55
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,854.37,627.09
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,848.9,622.91
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,840.22,616.86
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,827.36,610.58
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,811.51,602.42
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,787.65,587.82
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,765.28,574.3
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,733.51,553.67
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,699.68,531.61
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,658.11,503.95
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,615.6,474.27
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,567.15,439.76
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,521.06,405.98
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,462.34,362.15
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,405.69,318.33
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,339.13,266.2
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,277.3,215.39
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,201.2,151.42
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,134.65,87.19
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,50.23,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,16.07,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,29.38,19.13
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,42.44,31.62
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,54.85,43.03
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,67.66,54.51
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,106.53,69.54
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,146.12,95.75
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,190.33,129.41
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,234.67,165.89
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,281.7,205.29
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,326.86,243.24
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,373.89,282.12
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,418.43,317.79
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,464.26,353.48
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,507.15,386.73
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,549.81,418.97
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,588.77,447.83
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,627.01,475.55
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,661.14,499.42
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,693.68,521.67
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,722.6,541.53
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,749.62,559.83
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,770.71,574.32
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,789.34,586.71
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,810.53,600.89
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,829.25,613.45
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,835.44,617.74
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,838.58,620.24
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,797.44,593.61
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,751.82,561.61
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,739.49,555.3
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,724.62,546.93
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,691.12,523.9
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,653.6,498.07
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,666.56,510.68
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,669.09,515.32
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,610.11,473.19
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,552.57,431.63
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,504.92,397.42
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,455.85,361.14
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,448.41,355.92
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,431.23,341.6
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,362.47,286.51
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,298.43,233.24
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,217.55,165.34
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,147.26,98.67
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,55.56,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,12.35,0.0
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,25.26,16.19
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,30.94,22.05
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,36.31,27.2
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,47.52,29.91
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,92.31,49.27
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,142.41,83.09
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,192.99,122.55
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,244.05,165.39
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,297.14,210.29
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,348.39,254.46
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,400.58,298.58
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,450.45,339.7
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,503.04,381.6
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,549.5,418.73
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,594.93,454.28
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,637.02,486.26
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,677.38,516.31
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,712.9,541.97
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,746.1,565.13
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,774.1,583.56
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,799.29,600.08
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,820.96,614.85
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,839.63,627.7
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,852.44,636.75
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,862.04,643.84
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,866.18,646.86
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,867.03,647.88
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,861.58,645.42
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,852.97,641.0
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,838.65,631.77
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,821.35,620.68
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,802.22,608.97
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,776.65,592.84
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,745.35,572.86
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,712.0,551.32
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,587.91,460.32
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,468.17,369.2
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,419.53,333.99
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,379.27,303.61
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,333.71,268.31
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,288.84,232.49
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,238.97,192.01
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,191.4,151.94
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,135.35,103.98
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,84.44,57.09
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,31.77,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,13.53,1.66
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,27.82,18.75
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,34.74,25.72
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,41.24,31.93
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,54.82,34.16
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,99.29,54.59
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,146.73,87.21
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,201.51,130.95
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,252.4,174.26
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,305.38,219.63
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,357.28,264.62
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,410.11,309.42
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,460.14,350.66
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,510.0,390.52
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,559.41,429.57
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,604.97,464.9
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,647.09,496.11
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,687.65,525.44
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,723.74,551.39
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,757.52,574.6
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,786.8,592.66
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,813.37,608.81
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,834.43,623.12
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,852.41,635.52
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,866.53,645.5
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,877.44,653.5
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,881.9,655.94
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,883.02,656.36
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,879.46,654.63
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,872.6,650.92
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,859.25,642.29
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,842.81,631.79
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,820.74,617.64
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,795.9,601.71
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,764.7,581.47
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,735.4,562.52
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,695.06,535.7
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,653.28,507.42
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,604.02,472.87
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,554.51,437.11
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,496.29,393.52
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,442.35,351.48
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,374.21,297.38
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,310.51,244.38
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,229.95,176.36
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,159.76,111.24
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,71.88,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,18.98,6.46
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,36.43,26.3
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,59.13,47.49
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,77.59,64.63
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,93.34,72.83
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,116.12,86.49
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,89.28,66.82
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,43.47,32.08
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,27.52,18.23
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,11.58,4.38
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,87.22,68.92
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,160.15,129.15
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,127.05,101.14
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,92.89,72.52
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,70.16,53.48
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,47.4,34.37
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,116.01,91.34
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,184.11,146.43
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,147.01,116.02
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,109.38,85.27
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,129.44,101.7
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,149.61,117.97
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,108.31,84.28
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,66.83,50.21
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,80.89,61.91
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,94.97,73.49
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,84.76,65.11
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,74.57,56.76
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,61.47,45.96
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,48.38,35.11
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,48.38,35.25
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,48.37,35.38
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,56.11,41.99
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,63.84,48.61
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,59.47,45.04
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,55.11,41.47
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,52.68,39.54
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,50.25,37.61
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,43.95,32.4
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,37.66,27.14
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,31.85,22.22
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,26.05,17.22
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,19.77,11.71
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,13.5,6.14
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,9.15,2.22
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.82,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.41,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.85,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.71,1.32
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,13.01,6.42
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,18.32,11.52
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,24.12,15.95
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,29.92,21.07
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,64.76,51.72
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,98.25,80.53
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,142.87,117.73
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,188.74,155.29
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,172.23,141.33
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,153.41,125.48
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,186.0,152.01
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,219.35,178.62
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,164.37,133.1
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,107.3,85.54
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,173.39,140.45
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,239.78,194.06
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,237.53,191.68
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,235.14,189.56
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,210.03,168.91
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,184.52,147.99
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,203.45,163.41
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,222.54,178.72
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,167.18,133.82
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,111.51,88.17
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,157.91,126.72
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,204.76,164.8
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,166.06,133.24
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,127.31,101.56
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,229.45,186.02
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,331.7,267.33
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,265.35,214.29
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,206.73,167.4
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,229.04,187.04
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,258.76,212.27
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,158.92,130.27
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,69.62,54.78
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,61.86,48.42
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,54.11,41.86
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,45.88,34.78
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,37.65,27.62
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,29.43,20.4
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,21.22,13.07
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,14.46,6.92
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.71,0.69
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.85,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,9.83,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,21.38,10.93
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,34.41,25.53
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,43.53,34.57
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,50.99,41.77
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,73.52,46.23
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,117.98,70.63
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,165.8,106.71
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,217.78,150.79
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,273.04,199.7
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,328.03,248.96
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,380.57,296.23
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,434.0,343.12
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,485.56,387.24
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,540.16,432.32
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,587.73,471.53
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,634.13,508.84
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,676.7,541.4
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,717.46,571.75
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,753.86,599.23
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,787.85,623.12
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,817.08,642.16
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,843.46,659.11
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,864.72,673.64
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,882.86,686.07
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,897.0,694.57
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,907.86,700.92
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,912.36,704.29
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,913.45,705.53
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,909.38,703.4
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,901.92,699.1
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,887.75,689.77
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,870.43,678.42
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,847.68,663.88
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,822.07,647.37
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,790.31,627.09
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,760.52,608.12
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,719.17,579.35
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,676.39,549.26
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,626.15,511.84
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,575.63,473.06
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,515.95,425.93
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,460.54,380.57
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,392.6,324.36
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,328.95,269.4
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,248.56,198.74
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,177.73,132.51
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,81.82,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,13.76,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,21.67,11.93
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,32.22,23.59
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,38.41,29.76
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,44.24,35.31
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,71.76,41.55
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,118.08,67.58
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,166.85,104.5
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,222.58,151.49
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,274.23,196.78
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,328.53,244.46
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,381.17,290.95
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,434.47,336.88
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,488.64,382.21
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,539.18,423.55
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,586.5,461.89
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,632.61,498.38
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,674.83,530.6
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,715.21,560.75
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,751.5,587.7
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,785.39,611.37
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,814.76,630.63
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,841.31,647.89
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,862.87,662.42
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,881.3,674.88
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,894.9,683.38
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,905.19,689.76
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,909.02,692.65
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,909.45,693.43
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,904.94,691.52
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,897.1,687.5
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,882.9,678.27
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,865.59,667.06
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,841.58,651.74
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,814.96,634.64
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,786.28,616.76
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,751.24,594.16
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,708.59,565.08
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,664.82,534.75
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,615.05,497.88
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,565.08,459.94
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,507.6,414.4
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,449.47,367.09
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,382.25,312.17
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,319.24,258.48
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,240.72,190.37
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,171.47,127.0
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,79.83,4.34
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,10.81,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,23.62,13.75
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,38.15,28.52
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,48.34,38.32
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,58.01,47.36
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,87.55,55.87
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,130.67,81.1
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,176.95,116.23
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,227.42,158.31
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,277.09,201.04
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,330.09,246.64
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,381.58,291.17
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,437.26,337.83
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,486.72,378.0
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,536.65,417.26
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,583.02,453.46
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,628.52,488.01
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,670.23,519.0
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,710.54,548.25
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,746.54,574.49
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,780.15,597.94
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,808.98,616.56
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,835.3,633.4
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,856.07,647.23
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,873.88,659.14
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,888.45,669.42
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,899.93,677.75
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,837.15,635.15
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,763.85,580.87
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,794.62,606.13
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,820.7,626.62
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,844.81,643.97
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,862.24,656.84
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,844.3,645.52
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,819.35,629.71
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,786.65,608.87
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,751.82,586.4
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,710.57,558.35
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,667.97,529.01
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,617.63,492.66
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,569.65,457.04
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,509.13,410.69
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,450.54,364.33
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,382.85,309.71
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,319.36,256.29
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,239.49,187.88
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,169.06,124.79
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,79.53,14.13
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.88,0.0
