Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,650.86,517.3
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,695.96,550.4
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,737.25,579.7
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,776.47,605.28
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,811.51,627.03
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,844.02,646.72
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,872.26,663.26
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,897.58,677.68
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,918.15,690.07
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,935.53,700.39
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,948.07,707.23
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,957.27,712.03
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,960.15,714.18
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,959.58,714.32
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,953.84,709.96
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,944.74,703.62
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,930.62,694.54
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,913.35,683.57
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,889.58,668.09
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,863.05,650.89
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,830.42,629.96
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,795.54,607.48
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,754.15,581.1
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,715.8,556.53
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,666.37,523.26
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,616.44,487.94
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,558.65,444.89
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,501.97,401.35
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,438.97,353.37
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,376.96,303.66
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,301.29,240.79
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,233.05,181.32
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,147.04,101.02
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,53.74,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,10.58,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,21.32,12.46
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,27.68,19.28
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,33.62,25.0
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,36.67,27.93
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,78.86,42.67
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,124.79,70.42
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,175.34,109.24
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,226.91,153.25
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,281.14,200.81
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,334.37,247.85
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,392.64,297.92
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,445.01,342.45
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,497.54,385.75
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,547.15,425.66
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,595.87,463.67
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,641.97,498.4
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,686.64,531.07
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,727.02,560.11
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,765.3,585.68
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,800.0,608.94
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,832.24,630.4
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,859.1,647.32
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,883.06,662.26
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,902.64,675.1
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,919.1,685.95
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,930.23,692.04
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,938.08,696.08
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,941.25,698.5
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,941.11,698.91
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,933.52,695.02
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,922.76,689.19
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,907.63,679.64
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,889.51,668.21
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,862.69,651.39
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,838.17,636.2
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,805.13,615.84
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,770.06,593.93
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,724.82,563.43
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,678.92,532.12
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,631.73,499.72
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,582.09,463.9
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,517.45,415.38
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,455.63,367.58
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,389.82,315.05
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,327.84,263.78
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,243.79,193.46
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,172.54,132.55
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,90.56,61.1
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.76,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.66,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,27.89,18.65
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,36.73,28.02
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,45.01,36.19
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,49.11,40.26
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,90.81,54.46
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,137.52,85.24
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,188.6,126.37
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,239.97,171.54
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,294.42,220.61
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,351.29,271.85
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,406.03,320.42
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,458.93,366.98
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,512.37,412.66
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,563.7,454.83
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,614.86,495.54
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,662.02,531.66
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,709.48,566.81
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,751.41,596.97
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,791.63,624.34
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,827.17,648.05
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,860.3,669.87
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,889.07,687.87
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,915.09,703.93
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,935.38,716.64
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,952.56,727.3
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,966.55,734.55
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,977.3,739.69
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,980.18,740.2
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,979.67,738.63
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,974.6,735.98
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,966.14,731.3
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,951.03,721.47
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,932.77,709.73
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,909.15,695.37
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,882.69,679.14
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,850.06,657.86
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,819.8,638.22
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,778.13,610.41
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,734.86,581.29
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,684.71,547.74
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,634.06,511.85
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,575.65,467.67
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,520.92,424.87
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,453.94,372.66
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,390.31,320.62
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,313.33,255.56
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,243.6,193.92
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,155.64,112.63
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,71.48,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.06,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,24.58,16.2
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,31.66,23.65
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,38.28,30.17
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,43.43,35.11
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,87.34,49.09
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,134.51,80.63
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,189.2,125.01
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,240.43,170.12
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,294.4,218.67
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,347.36,266.59
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,401.58,314.61
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,454.21,360.01
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,507.19,404.21
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,560.06,446.31
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,609.13,484.19
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,654.73,518.83
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,698.96,551.44
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,739.61,580.98
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,778.17,607.08
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,812.57,630.33
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,844.54,651.77
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,870.58,668.42
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,893.56,683.0
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,913.21,696.0
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,929.83,707.05
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,938.8,712.39
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,944.47,715.7
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,873.72,667.92
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,791.97,606.85
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,794.59,610.93
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,794.79,612.52
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,770.52,597.28
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,744.4,580.82
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,735.96,577.05
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,724.24,570.73
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,617.62,489.89
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,509.58,406.64
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,534.63,430.21
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,560.71,452.91
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,512.02,416.4
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,463.7,379.97
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,407.39,335.7
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,347.87,287.96
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,295.26,245.14
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,244.75,202.62
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,188.5,154.09
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,136.21,107.95
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,73.56,51.93
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,14.58,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.37,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,17.29,1.18
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,33.6,23.22
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,39.8,29.81
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,47.94,37.58
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,56.74,45.73
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,96.77,58.12
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,135.52,81.28
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,187.22,120.49
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,238.58,165.22
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,292.81,213.49
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,345.74,260.4
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,404.6,311.12
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,456.79,356.21
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,509.14,400.21
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,559.19,440.46
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,608.68,479.0
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,654.05,514.55
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,697.94,548.23
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,738.57,577.42
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,777.13,603.18
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,742.34,575.27
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,692.97,534.31
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,603.65,465.55
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,502.77,386.43
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,715.0,555.1
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,929.05,708.2
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,849.63,651.48
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,757.72,580.33
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,641.74,494.08
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,516.08,398.08
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,655.99,508.88
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,787.71,609.01
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,670.09,520.11
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,554.21,431.64
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,354.11,279.9
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,146.54,114.09
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,107.8,83.29
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,69.65,52.24
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,407.29,335.72
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,698.44,560.13
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,651.66,524.79
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,602.01,488.21
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,546.75,445.64
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,492.37,402.53
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,427.0,350.31
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,365.04,298.87
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,294.41,238.13
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,229.86,180.76
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,147.31,106.64
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,67.47,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,25.11,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,12.62,1.25
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,25.91,17.38
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,31.55,23.17
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,36.85,28.28
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,48.62,30.79
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,97.91,54.1
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,145.61,86.69
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,197.92,129.2
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,250.3,175.62
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,305.19,225.12
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,359.81,273.9
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,419.76,325.74
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,472.55,370.45
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,525.33,413.58
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,576.64,454.34
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,627.33,493.26
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,673.81,528.83
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,718.75,562.36
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,760.32,590.9
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,799.85,616.3
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,834.53,639.22
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,866.61,660.26
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,894.66,677.25
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,919.77,692.22
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,870.96,659.03
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,809.56,611.89
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,623.26,476.99
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,424.69,326.29
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,356.54,276.52
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,282.72,220.39
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,640.62,504.34
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,960.92,726.1
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,715.9,553.2
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,451.4,351.28
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,434.84,341.7
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,417.76,329.92
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,289.09,230.15
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,158.23,125.14
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,261.73,211.71
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,367.09,296.49
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,277.35,224.83
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,199.08,161.43
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,168.49,137.15
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,145.01,118.13
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,289.76,241.87
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,383.03,315.69
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,310.33,252.16
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,244.11,193.4
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,160.95,118.7
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,82.19,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,30.69,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,14.25,3.49
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,29.47,20.63
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,34.9,26.29
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,40.02,31.31
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,54.93,34.27
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,100.47,56.11
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,151.92,93.05
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,204.58,136.89
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,257.81,185.08
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,313.66,236.57
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,368.37,287.22
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,428.31,341.28
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,482.36,389.45
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,536.55,436.47
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,588.68,479.76
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,640.25,521.3
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,687.36,558.99
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,732.94,594.57
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,692.67,558.7
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,634.8,508.49
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,752.69,604.21
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,882.41,699.63
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,910.04,717.79
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,934.63,734.73
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,886.55,699.78
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,826.41,651.31
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,913.33,718.38
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,993.06,772.38
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,996.57,773.91
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,996.63,774.0
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,990.2,770.29
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,980.43,764.46
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,965.82,754.92
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,948.03,743.31
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,924.74,728.43
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,898.67,711.64
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,865.91,690.83
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,830.88,668.26
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,793.61,642.66
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,750.14,612.2
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,700.05,576.73
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,649.39,539.46
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,590.04,493.9
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,534.51,449.78
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,468.62,395.03
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,405.83,340.94
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,330.25,274.5
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,261.23,211.74
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,174.58,132.52
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,93.25,7.62
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,35.18,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,13.18,3.89
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,27.24,19.18
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,32.8,24.93
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,38.01,30.06
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,56.24,33.73
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,105.56,59.93
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,153.63,94.8
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,205.47,138.08
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,257.41,183.99
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,311.7,232.16
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,365.13,278.59
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,419.25,323.94
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,474.48,369.3
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,525.98,410.3
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,574.74,447.81
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,622.27,483.09
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,667.19,516.97
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,710.68,549.11
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,748.87,576.47
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,784.6,600.49
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,818.09,622.0
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,849.21,641.81
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,873.59,658.0
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,894.93,672.28
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,913.46,684.12
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,929.04,694.12
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,938.68,700.07
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,945.2,704.16
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,947.0,705.64
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,945.66,705.29
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,879.58,663.13
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,802.99,609.58
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,797.02,608.18
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,788.17,603.94
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,820.83,630.88
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,840.13,645.78
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,806.94,625.2
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,775.02,605.95
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,732.79,577.99
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,689.53,548.96
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,639.47,513.21
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,589.43,476.61
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,532.85,433.7
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,477.46,390.51
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,412.06,338.29
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,350.16,287.14
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,277.68,225.97
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,213.86,170.19
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,122.62,91.67
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,27.41,1.86
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.95,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,16.41,6.7
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,29.94,21.09
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,48.16,38.19
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,66.07,54.8
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,85.46,68.81
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,105.71,85.82
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,140.46,111.61
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,182.5,143.31
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,198.6,158.54
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,204.77,164.9
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,262.13,209.24
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,333.66,265.04
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,376.16,298.33
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,427.14,338.07
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,380.26,300.55
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,319.04,250.7
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,366.65,287.2
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,416.43,324.38
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,435.58,337.76
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,454.73,351.21
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,624.92,485.26
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,815.63,626.0
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,843.47,642.46
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,869.32,658.95
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,887.95,670.94
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,903.91,681.2
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,826.68,624.32
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,737.84,555.63
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,681.39,514.74
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,617.59,467.75
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,553.64,421.31
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,482.08,368.5
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,594.86,456.26
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,689.38,527.94
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,645.22,495.81
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,600.97,464.29
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,686.09,532.79
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,754.66,586.24
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,617.92,484.67
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,487.52,385.03
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,516.66,411.58
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,530.81,425.27
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,466.38,375.77
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,409.6,331.4
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,350.02,283.96
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,293.71,237.76
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,229.96,183.92
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,165.4,128.73
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,102.87,74.87
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,38.14,7.82
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,15.55,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.6,2.48
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,19.29,11.23
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,30.89,21.93
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,42.5,32.57
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,56.05,42.5
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,69.27,53.7
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,108.4,85.91
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,148.19,117.9
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,155.96,124.01
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,162.91,129.41
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,172.83,136.76
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,182.67,143.97
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,149.9,117.36
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,115.72,89.62
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,121.51,94.17
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,127.31,98.62
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,147.7,114.8
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,168.29,130.99
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,183.85,142.89
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,199.61,154.88
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,199.65,154.76
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,199.64,154.71
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,351.36,272.33
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,506.22,386.49
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,520.88,396.16
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,535.54,406.9
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,574.04,435.58
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,609.68,461.86
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,570.73,432.9
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,524.74,399.34
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,565.45,430.92
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,599.19,456.68
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,756.44,576.71
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,889.64,669.19
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,871.76,656.67
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,850.79,644.12
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,716.67,551.32
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,577.5,448.24
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,658.86,514.76
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,716.92,559.17
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,669.99,526.58
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,622.5,493.44
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,573.56,456.75
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,522.34,417.39
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,458.58,368.86
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,397.73,320.49
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,326.26,261.54
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,260.87,205.26
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,177.42,132.65
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,100.54,37.32
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,37.58,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,12.78,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,21.4,11.83
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,32.05,23.24
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,37.79,28.99
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,43.17,34.16
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,70.99,41.53
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,116.65,67.67
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,163.95,103.11
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,218.92,149.16
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,270.75,195.46
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,325.11,244.37
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,377.68,291.06
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,431.61,337.74
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,484.17,381.88
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,540.13,427.0
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,589.47,465.66
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,637.91,502.33
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,682.8,534.45
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,726.27,564.24
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,765.75,589.18
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,802.92,610.75
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,836.98,632.17
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,868.66,651.77
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,894.68,667.06
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,917.84,680.46
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,937.0,691.63
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,953.17,700.88
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,963.94,706.42
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,971.53,710.08
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,974.15,711.04
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,973.55,710.13
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,911.46,669.93
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,838.72,620.43
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,888.17,656.57
