Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,924.86,679.64
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,897.11,662.32
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,867.11,644.48
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,833.88,623.49
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,798.66,601.11
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,669.1,512.7
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,543.24,421.68
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,475.57,374.66
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,418.67,333.34
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,373.12,299.12
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,329.33,265.27
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,283.73,230.16
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,239.14,194.46
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,188.58,152.4
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,140.96,111.58
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,84.4,62.53
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,35.21,12.38
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,14.25,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.88,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,13.76,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.34,13.05
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,33.65,24.78
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,39.76,30.85
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,45.48,36.31
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,75.47,44.67
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,120.03,71.01
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,166.6,106.21
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,217.38,148.64
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,272.12,196.53
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,325.74,243.6
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,377.49,288.85
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,430.48,334.01
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,481.98,376.53
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,533.77,417.88
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,582.99,455.96
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,634.02,494.04
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,679.16,526.78
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,723.0,557.7
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,763.12,584.54
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,801.38,608.67
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,834.74,630.35
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,865.73,650.37
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,892.64,666.35
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,916.8,680.49
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,935.86,692.55
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,951.92,702.79
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,963.48,708.9
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,971.88,713.11
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,974.35,715.01
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,973.59,715.03
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,967.28,711.65
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,957.79,706.41
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,942.51,697.56
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,924.29,686.93
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,900.34,672.6
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,878.66,659.85
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,846.39,641.13
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,812.01,620.87
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,770.56,594.29
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,727.7,566.41
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,679.05,533.86
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,629.96,499.72
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,575.74,459.53
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,519.98,417.11
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,455.18,367.37
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,393.47,318.05
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,321.26,258.38
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,255.27,201.72
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,175.13,132.27
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,102.04,49.83
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,37.77,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.37,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,14.44,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,27.33,17.67
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,41.37,31.91
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,56.72,46.41
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,71.46,60.02
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,97.69,71.24
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,126.36,89.4
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,164.84,118.67
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,208.39,154.11
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,251.04,191.64
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,292.87,228.06
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,354.71,276.04
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,439.5,343.34
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,491.21,386.26
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,543.1,428.13
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,595.18,468.71
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,643.47,505.27
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,687.85,538.95
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,730.83,570.85
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,770.66,597.85
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,808.48,622.22
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,841.5,643.67
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,872.11,663.31
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,898.66,679.41
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,922.43,693.6
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,941.45,705.26
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,957.47,715.0
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,968.1,719.9
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,975.55,722.85
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,977.53,723.7
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,976.27,722.62
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,970.05,719.27
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,960.69,714.06
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,944.92,704.01
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,926.21,692.21
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,906.65,680.71
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,879.58,664.21
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,846.51,642.99
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,811.37,620.32
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,770.08,593.87
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,727.5,566.18
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,548.19,434.64
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,380.84,304.93
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,332.12,268.94
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,292.48,238.2
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,251.82,206.11
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,211.71,173.4
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,168.08,136.4
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,126.1,99.92
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,81.34,60.68
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,37.87,17.45
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,15.16,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.8,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,21.86,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,27.08,17.69
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,34.97,26.09
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,39.19,30.39
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,43.2,34.24
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,82.13,46.05
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,130.03,75.94
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,170.88,109.06
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,214.23,147.71
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,260.63,191.11
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,305.98,232.55
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,371.3,285.16
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,451.24,348.54
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,507.07,393.38
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,559.13,433.97
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,608.47,471.52
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,656.94,507.18
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,701.95,539.27
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,745.4,569.34
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,785.34,594.65
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,823.17,617.98
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,857.1,639.61
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,888.51,659.49
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,915.07,674.88
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,938.78,688.39
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,957.79,700.18
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,973.67,710.1
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,984.48,715.57
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,992.01,719.13
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,994.45,720.98
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,993.57,720.93
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,986.06,716.88
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,975.3,710.96
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,959.56,701.07
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,940.8,689.4
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,916.42,675.15
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,889.38,659.21
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,855.96,640.22
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,825.21,622.87
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,783.67,596.76
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,740.73,569.42
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,691.55,536.95
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,641.89,503.48
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,584.37,461.59
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,530.39,421.07
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,466.49,373.89
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,405.53,326.58
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,332.7,266.96
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,266.08,210.05
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,185.79,140.76
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,113.84,64.36
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,42.21,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,8.85,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,14.02,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,24.69,15.79
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,34.63,25.75
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,40.22,31.19
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,45.46,36.05
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,85.47,48.62
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,131.45,77.57
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,179.2,114.41
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,234.49,160.41
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,285.6,204.82
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,339.01,250.93
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,391.73,295.75
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,445.5,340.05
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,496.64,380.98
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,550.98,422.75
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,598.93,458.95
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,645.62,493.19
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,690.27,524.54
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,733.59,554.06
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,771.95,579.17
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,808.35,602.11
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,841.45,623.07
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,872.19,642.39
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,898.7,657.66
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,922.51,671.16
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,941.33,682.76
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,957.18,692.59
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,968.1,698.1
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,975.88,701.79
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,977.71,703.23
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,976.33,702.87
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,969.43,699.22
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,959.4,693.79
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,944.06,685.13
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,925.83,674.77
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,906.59,663.85
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,879.8,648.06
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,847.23,628.87
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,812.61,608.22
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,771.37,582.54
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,728.76,555.61
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,679.8,524.12
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,633.18,492.95
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,577.01,452.32
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,521.83,411.33
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,457.78,364.04
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,396.73,316.87
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,324.75,258.65
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,258.74,202.96
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,179.8,135.66
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,108.6,63.92
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,40.22,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,8.85,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,13.81,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,24.42,15.39
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,34.33,24.98
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,39.93,30.23
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,47.9,37.33
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,87.63,48.74
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,133.15,77.71
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,180.73,114.58
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,231.73,157.0
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,285.87,202.56
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,338.77,246.61
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,390.48,288.75
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,443.16,330.03
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,493.37,368.97
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,543.79,406.7
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,595.76,443.37
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,644.73,476.68
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,689.23,505.99
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,732.35,533.37
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,771.63,556.81
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,808.97,578.5
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,842.16,598.46
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,872.97,616.85
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,898.69,630.81
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,921.65,643.05
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,940.38,654.01
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,956.13,663.28
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,966.92,669.68
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,974.57,674.37
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,976.73,675.94
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,975.67,675.78
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,968.71,672.26
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,958.63,667.05
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,943.56,658.97
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,925.56,649.24
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,900.72,635.37
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,873.35,619.99
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,845.94,603.63
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,811.52,582.8
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,770.2,557.21
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,727.55,530.56
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,679.66,502.02
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,631.31,472.17
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,577.84,435.7
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,522.89,397.05
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,460.11,351.97
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,400.16,307.05
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,330.29,252.69
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,266.07,200.57
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,188.56,137.3
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,119.99,71.06
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,44.3,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,9.34,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.69,1.22
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,27.95,18.43
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,40.59,30.44
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,49.42,38.62
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,62.48,50.29
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,94.33,56.78
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,131.62,80.49
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,177.76,117.89
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,223.77,156.84
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,270.46,197.54
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,311.79,232.56
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,356.79,267.58
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,405.98,305.03
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,441.95,332.87
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,471.74,354.84
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,512.22,383.51
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,553.44,411.88
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,588.06,435.96
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,621.63,458.91
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,654.53,480.65
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,686.6,501.47
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,726.57,528.18
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,766.54,554.46
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,831.34,599.88
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,898.88,642.48
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,869.91,621.95
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,832.88,593.69
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,825.0,588.97
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,814.93,582.51
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,825.31,590.31
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,833.75,596.68
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,812.74,582.39
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,789.8,567.21
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,762.95,550.8
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,734.77,533.41
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,735.49,536.68
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,732.31,537.07
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,674.19,498.08
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,609.27,454.41
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,555.83,417.8
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,503.55,381.24
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,535.05,407.85
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,551.22,422.16
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,483.24,372.67
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,424.11,329.12
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,365.8,285.66
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,303.39,237.68
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,241.57,188.62
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,184.72,142.04
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,123.51,91.24
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,67.08,40.23
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,24.46,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,18.31,4.71
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,35.82,25.26
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,53.72,42.07
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,71.78,58.58
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,92.23,71.53
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,114.03,84.12
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,145.05,105.98
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,183.82,130.48
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,244.41,175.21
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,279.78,209.79
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,308.32,236.95
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,365.07,280.7
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,440.96,339.98
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,489.52,379.25
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,538.69,418.05
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,588.8,456.05
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,637.02,491.75
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,644.31,493.68
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,640.92,487.23
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,714.68,542.38
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,798.27,600.91
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,783.18,586.25
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,757.5,563.4
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,832.0,617.74
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,909.94,667.59
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,927.79,677.35
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,942.83,686.04
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,953.02,691.21
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,960.23,694.63
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,961.7,695.02
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,960.11,693.66
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,952.02,689.2
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,941.04,683.09
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,924.5,672.72
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,905.23,660.75
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,879.22,645.31
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,850.99,628.47
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,820.84,610.7
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,785.77,589.51
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,743.36,562.74
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,700.11,535.04
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,650.97,502.28
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,601.8,468.5
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,544.8,427.14
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,489.25,385.79
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,425.42,338.24
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,362.84,289.82
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,294.1,234.09
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,231.62,181.72
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,160.58,121.94
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,98.05,63.59
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,34.7,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.37,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,14.47,3.65
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,35.27,25.01
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,53.41,41.87
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,73.24,59.91
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,94.25,74.11
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,117.74,91.55
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,139.47,107.53
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,176.88,134.58
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,217.44,164.82
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,259.21,197.51
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,305.83,234.2
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,348.16,267.41
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,392.37,301.43
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,425.45,326.63
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,456.03,349.1
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,494.81,377.45
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,534.31,405.73
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,557.32,421.69
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,578.12,435.82
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,604.5,453.32
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,630.3,470.07
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,690.66,513.68
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,754.62,558.8
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,722.66,533.23
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,685.63,504.76
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,698.96,514.43
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,711.49,523.12
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,722.68,530.16
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,732.86,536.55
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,720.39,528.09
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,706.62,518.96
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,743.56,548.07
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,784.45,579.08
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,641.55,477.15
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,492.38,368.4
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,555.86,418.37
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,615.69,463.51
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,575.1,435.54
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,534.43,407.91
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,447.63,344.44
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,372.76,288.46
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,375.78,293.63
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,374.89,295.12
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,335.39,264.99
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,296.77,235.25
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,255.12,203.4
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,214.18,171.1
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,171.09,135.73
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,129.76,100.96
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,86.79,64.43
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,46.07,28.06
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,18.08,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.49,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.96,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.41,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.85,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.26,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.68,1.76
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.61,3.41
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.54,5.04
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,37.18,25.82
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,61.86,46.25
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,81.74,62.47
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,101.17,78.12
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,148.61,115.93
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,196.22,153.0
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,216.71,168.57
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,237.54,184.42
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,241.66,186.87
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,245.59,189.25
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,249.54,192.0
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,253.43,194.73
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,285.72,219.14
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,318.44,243.54
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,257.86,197.34
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,196.13,149.96
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,274.74,210.45
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,354.15,269.68
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,353.98,269.0
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,353.69,268.7
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,223.1,170.38
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,92.17,68.36
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,223.69,172.33
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,363.37,278.14
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,396.94,302.76
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,430.75,327.96
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,446.85,340.39
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,462.5,352.59
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,416.43,318.95
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,370.43,285.29
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,326.65,253.33
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,283.05,220.9
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,157.32,122.94
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,44.46,31.35
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,62.36,46.43
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,80.28,61.41
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,71.06,53.96
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,61.86,46.48
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,51.69,38.17
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,41.52,29.71
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,32.82,22.28
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,24.12,14.74
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.91,7.59
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.71,0.23
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.93,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,12.78,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,20.17,9.16
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,29.82,20.36
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,38.51,28.64
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,43.0,32.91
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,63.39,38.34
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,103.34,58.52
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,148.52,90.14
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,195.08,127.72
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,245.39,170.57
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,298.23,216.42
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,349.72,260.81
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,400.41,303.2
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,452.11,344.99
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,501.71,385.25
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,551.36,424.43
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,601.0,461.59
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,646.99,495.09
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,596.36,453.74
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,525.71,396.14
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,588.72,442.65
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,659.36,492.6
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,756.3,565.85
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,863.56,639.54
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,547.19,418.55
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,201.71,152.11
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,224.32,170.47
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,247.08,187.71
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,507.81,385.34
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,764.84,564.14
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,736.79,541.27
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,707.38,520.22
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,754.62,556.43
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,805.71,593.93
