Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,720.22,534.76
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,643.03,480.83
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,526.44,397.83
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,411.75,313.43
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,337.57,259.41
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,256.54,198.36
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,195.02,151.19
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,134.33,103.46
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,285.46,227.96
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,425.39,337.76
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,476.68,378.74
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,508.55,404.32
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,446.62,356.27
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,387.5,309.61
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,321.27,255.91
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,258.74,203.4
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,185.05,141.36
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,121.23,83.31
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,54.28,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,12.78,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,20.25,10.08
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,30.04,21.02
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,39.17,29.78
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,43.62,34.0
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,67.02,40.32
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,107.98,61.96
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,154.22,95.04
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,202.23,134.35
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,253.78,178.54
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,308.32,225.63
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,361.52,270.91
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,412.83,313.01
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,465.08,354.06
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,515.86,393.64
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,566.78,431.76
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,617.11,467.01
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,663.72,498.25
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,707.55,527.12
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,750.02,553.85
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,788.37,575.95
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,824.73,596.5
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,857.24,616.15
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,887.42,634.26
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,912.14,647.69
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,934.13,659.45
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,951.89,670.69
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,966.71,680.42
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,979.06,687.55
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,988.34,693.01
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,990.69,695.8
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,989.85,696.92
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,981.71,693.75
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,970.49,688.9
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,955.2,680.53
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,937.01,670.49
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,911.7,657.07
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,889.09,645.38
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,856.65,626.27
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,822.18,605.81
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,781.1,580.76
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,738.79,554.6
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,689.98,524.5
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,643.41,495.09
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,587.14,455.64
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,531.93,415.79
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,469.42,370.08
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,409.69,324.56
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,339.48,268.7
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,274.82,215.15
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,198.27,151.24
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,131.31,91.27
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,59.03,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,13.76,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.65,11.42
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,31.78,22.23
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,41.69,31.54
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,46.0,35.55
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,70.76,42.4
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,110.45,63.96
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,155.41,96.11
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,200.49,135.23
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,242.06,172.39
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,292.29,212.82
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,355.41,263.78
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,405.81,305.87
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,457.23,347.66
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,506.57,386.33
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,556.08,423.78
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,603.46,458.75
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,652.52,493.77
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,695.18,523.4
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,736.56,551.11
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,774.36,574.56
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,810.28,596.46
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,841.56,616.27
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,870.57,634.53
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,895.57,648.88
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,917.94,661.51
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,935.72,672.53
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,950.66,681.85
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,958.31,687.37
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,962.91,691.15
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,921.29,664.95
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,868.5,627.02
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,853.54,619.06
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,836.47,609.28
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,804.97,590.35
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,771.89,570.26
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,751.04,557.78
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,728.11,543.71
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,707.17,531.91
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,683.58,518.11
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,627.67,478.68
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,573.36,440.03
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,565.25,437.54
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,550.63,429.57
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,524.58,410.59
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,492.74,386.89
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,427.46,337.77
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,368.9,292.27
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,306.27,242.0
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,248.17,193.66
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,177.11,134.2
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,115.29,79.86
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,52.88,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,15.73,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,24.86,14.15
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,37.35,26.78
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.2,37.73
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,56.88,44.76
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,84.28,54.39
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,122.32,76.31
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,165.13,106.97
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,208.72,141.72
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,256.5,181.4
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,303.81,221.43
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,353.65,262.99
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,402.38,302.48
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,452.88,342.11
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,501.13,380.29
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,552.51,419.68
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,599.05,454.1
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,646.75,488.46
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,689.03,517.79
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,731.21,546.18
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,769.78,570.18
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,806.94,592.93
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,838.45,612.88
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,867.7,631.31
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,893.4,647.97
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,916.65,663.11
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,934.4,674.19
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,949.3,683.56
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,956.88,687.04
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,961.41,688.76
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,963.1,690.17
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,961.77,689.83
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,777.53,567.7
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,576.16,421.83
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,756.94,559.51
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,911.84,666.07
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,886.59,649.06
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,859.1,632.53
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,826.42,613.16
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,791.91,592.43
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,749.9,565.69
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,709.92,540.06
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,662.5,508.99
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,614.95,476.39
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,559.75,436.53
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,505.78,396.58
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,443.85,349.94
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,384.81,304.0
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,317.19,249.96
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,253.56,197.44
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,183.11,138.57
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,121.97,85.04
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,56.18,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,14.0,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,27.32,16.36
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,38.85,28.0
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,51.45,39.6
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,58.26,45.81
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,86.33,55.41
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,125.87,88.43
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,150.54,114.95
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,173.77,133.19
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,196.64,150.96
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,252.39,186.67
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,350.17,257.51
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,397.91,295.41
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,447.13,333.68
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,494.17,369.95
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,544.33,407.35
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,588.71,438.94
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,632.91,469.5
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,674.29,498.18
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,714.67,525.56
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,751.79,549.43
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,787.58,571.47
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,818.41,591.28
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,847.22,609.81
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,562.99,417.21
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,251.85,185.77
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,589.12,441.52
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,925.22,662.67
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,834.12,598.2
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,728.03,522.19
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,725.25,521.96
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,721.22,519.87
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,680.75,492.95
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,632.31,460.7
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,601.9,440.74
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,570.98,420.09
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,588.06,434.63
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,611.03,452.64
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,318.53,243.43
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,39.65,26.17
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,271.7,212.83
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,492.53,377.56
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,383.62,295.37
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,281.37,217.97
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,249.8,194.73
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,218.42,170.82
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,186.68,146.34
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,155.35,121.63
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,122.31,94.92
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,90.12,68.37
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,60.34,43.45
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,28.82,16.89
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,14.0,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,22.21,12.52
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,41.82,30.65
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,60.86,47.84
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,79.69,64.46
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,97.1,74.7
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,74.06,55.68
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,44.43,31.6
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,135.17,101.0
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,233.39,174.69
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,246.36,187.35
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,250.7,192.4
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,301.29,229.8
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,362.63,274.66
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,378.87,285.74
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,392.24,294.51
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,433.89,324.18
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,477.74,354.8
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,515.92,381.78
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,555.58,409.59
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,665.02,491.52
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,794.12,581.0
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,824.53,599.52
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,852.79,617.8
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,877.3,632.45
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,899.43,645.6
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,916.95,656.38
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,931.76,665.56
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,850.09,611.86
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,753.13,541.74
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,855.56,618.38
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,947.46,679.07
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,870.75,629.75
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,788.62,572.14
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,759.45,553.15
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,722.51,528.47
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,469.38,351.68
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,200.77,150.46
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,123.67,92.28
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,48.36,33.15
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,36.73,24.0
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,25.12,14.72
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.9,8.14
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.69,1.48
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.72,0.71
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.75,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,200.68,161.31
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,370.28,291.55
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,306.01,239.08
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,246.76,190.8
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,178.56,134.71
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,118.95,83.76
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,56.0,6.36
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.83,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.42,15.55
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,34.58,24.7
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,43.39,32.91
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,47.61,36.83
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,81.96,47.74
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,123.97,85.78
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,142.35,110.7
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,184.07,139.87
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,236.17,177.92
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,287.08,212.32
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,368.85,273.3
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,419.04,313.86
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,470.37,354.28
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,519.85,392.98
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,569.49,430.67
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,589.0,442.85
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,597.34,445.9
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,636.25,471.68
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,674.28,495.8
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,740.23,543.16
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,815.31,592.49
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,845.6,609.86
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,873.63,626.15
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,897.26,638.29
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,918.27,648.71
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,935.12,657.78
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,949.19,665.19
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,957.61,670.28
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,963.09,673.76
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,963.7,675.5
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,961.33,675.58
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,952.32,670.41
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,945.78,666.94
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,930.26,660.51
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,912.05,652.48
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,885.5,637.87
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,856.8,621.82
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,824.41,602.49
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,790.23,581.87
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,752.73,558.81
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,711.34,532.85
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,631.15,478.94
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,551.8,423.25
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,517.47,399.88
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,484.65,376.34
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,424.89,332.56
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,365.77,287.88
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,303.95,238.92
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,246.77,192.01
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,180.82,137.29
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,122.89,87.51
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,58.27,12.63
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.75,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,13.5,5.7
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,25.58,16.87
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,37.66,27.96
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,50.73,39.82
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,63.51,48.65
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,49.75,36.9
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,35.73,24.9
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,41.05,29.26
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,46.38,33.56
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,104.17,81.37
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,160.09,126.41
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,139.2,108.82
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,117.52,90.89
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,123.31,95.36
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,129.11,99.77
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,127.32,97.92
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,125.5,96.11
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,193.62,149.77
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,262.16,202.27
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,180.8,138.7
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,97.83,73.19
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,99.79,74.85
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,101.75,76.36
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,78.54,57.84
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,55.27,39.19
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,110.92,83.78
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,166.8,127.64
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,161.15,123.07
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,155.44,118.67
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,152.63,116.53
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,149.78,114.38
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,245.67,189.17
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,350.18,267.85
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,326.11,249.61
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,309.07,237.3
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,233.84,180.32
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,159.18,122.51
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,139.44,107.58
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,119.74,92.29
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,95.45,72.95
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,71.58,53.71
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,52.68,38.4
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,33.81,22.85
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,75.43,57.82
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,120.32,95.15
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,101.74,80.1
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,83.08,64.83
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,65.41,49.95
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,47.61,34.71
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,32.35,21.48
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,17.36,8.42
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.68,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.85,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.71,0.85
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.98,6.65
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,20.26,12.42
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,27.98,19.43
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,35.72,24.91
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,36.21,25.28
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,36.69,25.61
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,39.12,27.5
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,41.54,29.36
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,70.6,53.4
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,99.38,76.81
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,84.19,63.97
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,68.7,51.05
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,137.61,106.4
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,205.79,159.42
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,230.34,177.61
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,255.23,196.04
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,264.73,202.49
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,274.24,209.01
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,258.12,195.83
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,241.63,182.58
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,208.67,157.22
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,175.27,131.5
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,320.81,240.61
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,468.44,344.91
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,394.27,290.89
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,315.44,234.04
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,390.86,289.4
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,464.62,341.46
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,721.85,531.32
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,956.57,685.91
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,802.37,582.1
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,630.37,459.6
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,409.73,306.2
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,179.61,134.43
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,541.61,416.13
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,857.08,632.61
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,825.47,609.94
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,792.05,590.01
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,724.13,545.26
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,655.88,498.16
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,600.14,460.16
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,549.38,424.64
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,437.88,341.52
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,329.4,258.57
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,279.29,221.05
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,238.18,189.0
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,194.91,154.19
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,153.41,119.89
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,109.82,83.28
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,68.78,48.25
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,32.22,9.46
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,10.12,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,20.27,11.36
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,34.77,24.59
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,48.84,37.3
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,64.4,51.03
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,80.2,61.46
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,93.5,72.15
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,106.83,82.62
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,158.42,121.68
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,217.81,166.33
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,258.77,196.6
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,310.07,234.97
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,369.6,278.06
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,463.75,348.22
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,511.44,383.99
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,559.28,419.06
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,604.46,451.69
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,651.37,484.58
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,692.45,513.67
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,732.25,540.55
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,767.9,562.72
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,801.54,583.41
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,831.91,602.99
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,860.13,621.17
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,812.34,586.89
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,750.66,539.02
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,843.7,608.6
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,932.74,667.13
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,939.63,671.28
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,948.3,677.64
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,950.05,679.03
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,948.91,678.8
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,937.93,673.15
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,924.34,665.99
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,908.32,656.76
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,889.78,645.95
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,864.52,630.24
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,840.78,615.6
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,647.56,482.71
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,454.14,340.98
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,235.48,181.05
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,22.22,12.41
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,128.93,99.48
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,241.84,188.61
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,237.29,185.64
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,231.17,181.82
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,198.62,156.69
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,166.62,131.49
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,133.66,104.62
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,101.48,77.88
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,70.08,51.6
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,37.09,23.95
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,17.53,3.71
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.3,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.6,3.32
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.84,9.97
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,25.09,16.58
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,33.79,23.03
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,42.49,30.4
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,101.14,76.26
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,168.1,127.58
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,163.04,125.88
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,148.65,116.22
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,202.63,157.95
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,264.16,204.92
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,217.29,168.32
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,166.6,128.41
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,248.72,191.77
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,335.74,256.3
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,416.04,315.17
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,507.52,380.61
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,490.85,365.76
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,471.71,349.75
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,515.11,379.78
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,563.0,411.74
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,628.17,456.89
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,698.38,504.17
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,805.93,582.05
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,917.68,654.47
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,934.67,663.38
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,948.94,672.03
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,958.1,676.34
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,964.38,679.03
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,966.29,682.84
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,965.26,685.01
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,788.79,570.65
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,594.59,433.11
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,424.72,315.93
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,257.14,193.07
