Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,497.33,377.1
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,717.42,532.65
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,628.85,468.7
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,552.17,414.61
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,419.11,318.74
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,291.67,223.14
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,489.49,380.75
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,640.06,494.14
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,522.76,405.98
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,414.22,324.31
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,365.48,288.22
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,318.21,251.68
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,258.77,204.56
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,209.93,164.4
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,156.74,119.98
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,108.18,78.39
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,51.34,23.06
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.37,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.75,0.19
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,8.68,1.86
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,87.17,66.86
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,163.02,127.23
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,194.03,151.21
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,222.3,173.08
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,243.69,190.11
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,258.32,201.26
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,349.02,268.53
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,487.9,372.35
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,537.28,409.94
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,586.75,447.33
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,633.8,481.64
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,682.33,515.99
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,725.09,546.54
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,766.51,574.59
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,720.32,537.22
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,658.24,487.28
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,659.97,488.57
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,659.35,487.47
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,663.09,489.5
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,665.45,490.49
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,632.94,467.37
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,598.4,442.84
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,584.73,433.77
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,565.25,420.47
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,547.54,408.24
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,529.25,395.56
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,429.41,323.74
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,322.31,244.82
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,486.67,370.3
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,643.67,483.21
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,784.51,589.31
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,897.78,667.58
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,761.43,575.47
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,614.72,469.31
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,559.05,431.07
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,504.7,392.15
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,598.28,468.05
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,665.13,520.4
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,504.6,399.59
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,356.61,284.52
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,411.83,330.84
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,445.08,356.5
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,377.43,301.5
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,314.52,249.22
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,241.44,188.05
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,176.87,131.99
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,85.88,45.5
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.93,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.89,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.86,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,9.16,2.31
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,13.51,6.05
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,116.3,91.74
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,216.16,172.1
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,167.9,133.61
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,113.47,89.5
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,99.03,77.4
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,84.22,64.94
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,51.76,37.83
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,19.34,10.63
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,25.16,15.44
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,30.97,20.21
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,60.06,44.24
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,89.12,67.97
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,244.02,192.44
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,400.08,312.05
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,390.66,303.77
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,380.65,295.96
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,433.63,336.23
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,487.85,376.53
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,480.92,370.77
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,473.51,365.08
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,434.13,335.73
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,393.87,305.61
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,382.15,297.68
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,370.15,289.36
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,293.9,231.01
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,223.82,176.47
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,217.56,172.28
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,211.27,167.84
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,223.92,178.32
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,236.74,188.91
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,208.05,166.45
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,179.44,143.88
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,216.31,174.84
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,261.59,212.19
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,223.1,181.57
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,192.96,157.62
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,169.36,138.51
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,146.02,119.35
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,124.65,101.81
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,103.49,84.11
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,83.21,66.72
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,62.73,48.86
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,44.85,33.07
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,27.04,17.19
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,14.96,4.51
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.95,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.95,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,12.54,3.03
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,22.2,13.89
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,36.22,27.02
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,49.93,39.78
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,65.12,50.9
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,80.49,63.96
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,122.03,96.53
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,166.8,131.07
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,197.34,155.51
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,229.26,181.05
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,214.97,170.78
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,193.01,153.58
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,287.01,227.15
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,397.04,311.66
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,385.87,301.91
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,365.79,285.06
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,411.79,319.42
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,456.9,352.29
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,412.87,318.06
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,360.55,277.59
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,467.9,359.29
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,582.83,443.08
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,643.36,486.77
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,708.46,533.4
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,387.81,300.55
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,51.4,35.94
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,335.9,261.55
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,623.27,469.81
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,663.42,497.08
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,708.3,529.44
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,463.92,354.45
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,212.56,163.32
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,530.6,412.48
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,840.66,631.94
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,789.02,592.13
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,730.19,551.13
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,586.48,447.58
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,429.52,330.54
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,470.05,363.93
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,498.95,387.23
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,504.72,393.72
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,515.36,403.71
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,511.66,403.78
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,511.55,406.14
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,479.45,382.95
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,445.0,357.62
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,389.55,314.67
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,337.29,273.25
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,274.92,222.85
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,223.51,179.8
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,167.54,132.15
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,116.41,87.69
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,63.26,36.58
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,9.83,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,18.97,8.12
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,30.06,20.83
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,36.47,27.21
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,42.47,32.91
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,59.85,37.02
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,100.08,57.09
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,142.81,86.72
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,190.04,124.44
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,238.12,165.43
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,292.32,211.94
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,342.46,255.3
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,394.45,299.27
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,445.11,340.69
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,496.3,381.09
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,545.02,419.4
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,593.72,456.53
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,643.25,492.61
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,689.72,525.55
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,732.15,555.63
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,773.14,582.62
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,807.97,604.01
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,840.28,623.53
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,870.7,642.84
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,898.81,660.55
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,917.48,671.52
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,936.23,682.66
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,951.67,692.32
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,964.39,700.35
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,962.29,699.73
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,960.43,699.52
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,959.62,699.42
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,956.09,697.67
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,613.62,463.32
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,249.64,188.73
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,393.63,300.5
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,541.96,408.85
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,680.8,513.03
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,810.5,606.63
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,647.38,488.82
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,493.45,375.6
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,591.21,453.34
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,676.38,517.57
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,628.71,483.22
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,581.43,450.02
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,537.87,419.47
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,493.17,387.25
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,432.7,341.98
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,375.29,297.82
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,312.84,248.62
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,254.89,201.43
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,182.39,141.7
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,123.98,92.39
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,67.46,40.01
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.85,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,9.83,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,21.38,9.98
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,34.46,23.99
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,44.46,33.38
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,53.95,42.02
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,85.36,61.05
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,115.44,83.24
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,139.84,93.54
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,186.24,123.57
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,234.0,162.5
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,285.43,204.77
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,267.37,200.73
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,230.64,177.54
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,334.31,255.13
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,482.14,365.34
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,529.06,401.15
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,576.27,437.05
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,622.82,470.98
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,666.15,501.92
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,705.96,530.47
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,744.68,557.81
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,777.7,580.19
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,808.54,600.61
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,838.83,619.69
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,867.29,637.4
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,891.76,651.12
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,914.16,663.4
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,931.7,674.41
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,946.75,683.92
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,620.35,463.07
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,267.04,198.91
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,492.49,368.71
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,718.04,525.19
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,837.23,610.95
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,943.27,682.89
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,843.37,614.85
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,733.98,537.72
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,559.82,416.55
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,389.91,292.2
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,608.94,460.97
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,789.01,589.97
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,746.18,560.41
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,702.81,531.99
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,654.5,499.52
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,606.25,466.46
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,547.23,424.02
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,493.48,384.5
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,435.0,341.17
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,379.34,298.71
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,318.73,251.18
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,261.97,205.2
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,196.58,151.68
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,131.86,97.76
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,76.17,46.58
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,17.29,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.83,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,24.13,12.77
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,36.84,26.49
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,48.39,37.43
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,59.34,47.57
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,89.1,65.29
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,120.39,89.51
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,147.62,103.55
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,189.67,131.08
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,230.23,167.79
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,267.37,200.53
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,301.5,228.43
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,333.2,253.54
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,381.38,289.7
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,434.9,329.35
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,443.98,335.72
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,448.65,338.21
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,491.42,368.58
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,541.11,402.86
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,495.59,368.49
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,440.53,327.4
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,499.23,369.72
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,563.27,413.78
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,591.75,433.21
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,620.77,453.33
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,529.02,388.26
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,430.72,317.8
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,449.76,332.52
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,469.03,346.41
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,585.91,430.12
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,700.93,508.72
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,654.28,475.27
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,606.55,442.43
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,586.79,428.87
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,566.37,414.59
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,632.87,464.22
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,704.36,515.26
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,682.41,500.8
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,659.13,486.44
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,701.72,519.69
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,728.47,541.29
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,597.79,448.62
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,459.98,348.91
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,400.1,306.95
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,342.26,264.79
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,299.96,233.52
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,250.88,196.37
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,218.19,171.66
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,186.06,146.68
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,152.32,119.74
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,119.39,92.8
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,86.77,65.6
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,55.04,38.86
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,30.49,16.38
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.88,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.9,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,21.24,10.71
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,36.05,25.43
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,54.37,42.04
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,72.47,58.23
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,91.97,71.08
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,109.39,84.39
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,107.58,83.03
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,99.18,76.44
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,166.69,126.78
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,249.32,188.07
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,302.83,224.46
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,388.35,287.72
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,436.87,326.19
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,486.41,364.68
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,536.14,401.92
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,582.92,436.09
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,626.26,467.11
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,668.11,496.34
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,668.79,493.75
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,659.22,483.69
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,731.13,537.05
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,812.13,593.89
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,784.89,571.25
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,748.14,541.84
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,767.97,554.72
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,786.75,566.19
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,732.68,527.52
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,672.81,485.08
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,821.17,593.06
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,962.33,685.75
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,905.09,647.1
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,841.65,602.03
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,835.94,600.95
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,827.54,597.53
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,733.76,533.04
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,649.76,474.01
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,649.16,476.78
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,646.22,477.19
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,510.84,381.11
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,380.01,285.5
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,555.2,421.44
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,708.03,532.74
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,528.81,402.34
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,353.69,271.45
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,315.58,244.46
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,277.77,216.27
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,241.16,188.56
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,205.6,161.06
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,242.35,190.94
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,267.27,208.8
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,202.26,155.6
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,138.07,102.61
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,81.06,51.86
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,19.23,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.41,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.97,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.93,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,12.54,4.16
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,21.23,12.69
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,33.31,23.61
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,45.4,34.43
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,58.36,43.46
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,71.03,53.86
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,88.23,67.77
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,105.48,81.45
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,118.77,91.69
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,132.1,101.81
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,143.8,110.71
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,155.56,119.6
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,219.7,168.8
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,288.86,220.54
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,373.14,283.57
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,467.26,352.65
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,535.88,402.63
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,610.79,456.62
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,669.71,500.73
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,739.33,551.4
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,530.22,400.1
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,297.62,222.29
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,491.98,368.67
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,696.05,511.37
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,699.13,510.77
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,700.74,511.17
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,712.88,519.05
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,724.28,526.3
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,732.29,531.94
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,739.3,537.02
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,682.9,497.54
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,630.11,460.53
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,537.41,396.23
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,436.55,324.56
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,478.6,356.66
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,528.32,392.58
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,553.97,412.48
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,577.25,430.86
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,523.66,392.76
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,470.92,355.4
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,470.38,357.54
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,467.1,357.21
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,463.94,356.5
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,448.66,346.94
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,443.01,344.86
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,440.25,344.15
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,386.38,303.46
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,327.89,258.74
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,277.39,218.67
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,229.13,179.23
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,173.43,133.54
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,122.63,91.02
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,70.52,45.42
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,12.78,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.88,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,13.76,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,23.2,12.77
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,34.95,24.55
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,42.91,32.02
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,50.46,38.87
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,75.0,45.86
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,113.12,67.04
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,114.33,77.18
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,102.83,79.11
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,110.68,85.02
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,118.48,90.76
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,139.89,107.15
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,161.46,123.36
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,174.49,132.73
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,187.72,142.22
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,232.95,176.06
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,278.98,209.66
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,309.86,231.32
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,345.69,256.3
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,385.93,284.1
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,427.43,312.13
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,442.89,321.18
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,458.36,330.38
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,539.81,386.42
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,626.16,443.34
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,684.58,480.89
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,745.26,519.4
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,849.66,592.72
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,950.83,656.01
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,959.21,661.53
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,960.86,664.78
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,961.95,666.87
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,960.23,667.38
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,953.66,665.09
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,944.3,661.26
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,929.01,655.13
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,911.17,647.47
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,888.26,635.34
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,863.03,621.71
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,831.42,603.03
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,801.3,585.27
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,762.81,561.79
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,723.16,537.33
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,553.65,419.29
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,388.29,297.43
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,282.89,218.81
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,169.72,130.68
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,145.59,112.48
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,121.82,93.88
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,98.63,75.41
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,75.62,56.69
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,55.6,40.09
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,35.22,22.98
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,20.76,10.04
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.47,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.89,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,11.09,3.23
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,19.29,11.01
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,29.92,20.63
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,40.56,30.21
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,52.66,38.79
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,64.76,48.87
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,59.43,44.29
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,54.11,39.73
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,88.69,68.11
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,122.15,95.02
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,85.15,64.61
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,46.41,32.77
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,42.55,29.46
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,38.69,26.15
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,115.76,88.33
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,191.65,147.69
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,254.32,195.14
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,314.24,239.37
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,463.85,352.09
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,625.56,467.87
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,718.67,536.57
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,827.56,611.05
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,733.24,539.91
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,618.92,451.6
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,628.44,458.12
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,637.39,463.06
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,665.32,482.11
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,693.33,500.86
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,754.77,543.37
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,816.91,585.1
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,628.26,456.12
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,428.75,314.34
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,621.74,456.98
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,806.11,582.98
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,721.75,523.42
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,637.16,465.35
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,786.89,576.75
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,906.15,656.36
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,875.59,636.53
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,843.02,617.26
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,804.06,593.61
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,763.8,568.86
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,718.12,540.51
