Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,674.5,513.08
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,621.63,477.0
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,569.42,439.79
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,510.28,397.98
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,453.25,356.11
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,389.74,306.95
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,330.03,258.9
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,258.16,200.25
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,193.92,146.19
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,122.69,83.77
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,54.48,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,20.01,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,7.86,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.48,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,22.41,12.88
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,31.68,22.33
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,37.11,27.62
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,42.18,32.37
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,72.06,40.5
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,113.56,63.98
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,157.36,95.77
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,205.23,134.32
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,256.52,177.33
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,307.15,220.02
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,357.15,262.6
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,408.69,305.59
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,459.11,346.37
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,514.0,389.16
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,562.4,427.13
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,610.5,464.02
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,656.34,497.66
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,701.66,530.15
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,742.99,558.52
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,782.76,584.96
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,818.06,607.52
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,851.22,628.52
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,881.65,648.37
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,909.7,666.64
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,932.62,681.58
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,952.8,694.84
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,969.2,705.74
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,982.74,714.91
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,989.72,718.59
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,993.67,720.47
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,993.91,721.85
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,991.14,721.44
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,880.83,648.63
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,755.35,556.78
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,732.21,542.41
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,707.88,526.33
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,484.12,366.36
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,257.74,195.49
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,151.19,114.79
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,47.4,32.74
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,409.33,326.74
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,734.44,564.2
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,626.13,485.0
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,530.53,415.23
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,479.71,379.66
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,429.77,343.26
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,428.98,344.74
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,421.0,339.36
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,363.84,293.46
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,309.41,248.32
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,241.02,190.82
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,179.98,138.25
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,117.47,82.19
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,54.3,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,19.75,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,8.36,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,13.27,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,24.22,14.96
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,34.41,25.4
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,39.7,30.67
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,44.66,35.41
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,77.33,45.23
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,120.06,70.95
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,164.2,104.36
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,212.39,144.73
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,261.09,187.81
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,315.29,235.61
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,365.81,279.82
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,417.99,324.37
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,468.73,366.61
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,519.98,407.88
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,569.17,446.31
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,618.31,483.48
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,667.85,519.79
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,714.24,552.87
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,757.05,582.95
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,798.5,610.52
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,836.55,634.3
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,872.83,656.61
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,905.23,677.34
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,935.34,696.48
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,961.16,712.19
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,984.39,726.24
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,1002.64,737.7
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,1018.02,747.42
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,1027.15,751.85
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,1033.2,754.47
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,1035.12,756.04
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,1033.93,755.79
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,1026.71,751.87
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,1016.45,746.18
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,1001.75,737.76
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,984.18,727.63
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,959.85,713.15
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,933.11,697.15
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,906.45,681.18
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,872.22,660.04
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,830.82,633.89
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,788.27,606.68
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,741.16,575.92
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,696.35,546.34
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,640.07,506.64
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,584.8,465.97
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,524.68,420.68
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,466.61,375.6
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,399.67,322.41
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,337.0,270.84
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,265.2,211.04
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,200.42,155.4
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,128.76,92.19
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,59.34,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,21.68,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,8.85,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,14.06,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,26.27,16.74
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,37.91,28.35
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,46.17,36.28
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,54.42,43.97
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,85.01,52.99
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,124.77,76.88
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,166.75,108.33
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,213.07,146.43
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,259.85,186.74
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,309.82,229.98
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,345.68,264.6
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,364.06,282.46
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,387.87,301.56
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,403.91,313.16
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,429.69,331.22
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,454.04,347.44
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,509.1,387.07
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,573.64,432.21
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,669.73,504.0
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,788.03,585.83
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,824.1,605.12
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,858.17,623.98
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,889.21,642.79
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,917.95,660.09
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,941.22,672.67
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,961.81,683.61
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,978.63,693.57
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,992.65,701.93
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,1000.93,706.71
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,1006.22,709.89
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,1007.51,712.15
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,1005.79,712.77
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,998.62,710.19
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,988.51,705.96
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,972.58,697.09
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,953.9,686.65
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,929.49,673.7
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,908.19,662.72
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,876.8,644.13
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,843.46,624.27
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,802.38,599.9
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,760.25,574.42
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,714.19,545.37
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,670.33,517.36
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,615.69,479.95
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,562.21,441.69
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,503.79,398.57
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,447.44,355.68
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,380.64,303.03
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,318.46,252.43
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,248.85,195.22
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,188.78,144.22
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,109.13,77.17
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,24.57,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,4.33,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.71,1.17
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,12.05,5.18
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,16.39,9.18
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,21.22,12.7
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,26.06,16.84
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,22.2,13.47
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,18.34,10.11
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,40.09,28.52
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,61.88,46.61
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,74.97,57.28
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,88.07,67.88
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,106.17,82.3
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,124.22,96.48
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,162.31,126.71
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,200.74,156.68
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,220.55,171.46
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,240.58,186.35
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,290.68,224.29
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,338.89,259.93
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,398.1,302.79
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,459.02,345.68
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,522.6,390.89
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,588.63,436.72
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,590.5,436.1
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,591.62,435.69
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,646.17,474.63
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,701.82,513.12
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,678.84,495.42
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,654.53,477.76
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,572.68,421.11
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,482.98,358.04
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,343.65,259.15
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,200.2,152.21
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,238.01,182.03
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,276.23,211.08
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,251.47,192.45
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,226.68,173.97
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,191.53,147.15
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,156.55,120.14
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,270.0,210.54
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,379.2,293.95
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,352.79,274.07
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,334.24,260.91
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,159.54,125.51
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.79,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.82,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.86,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.37,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.89,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.93,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.96,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.48,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,9.34,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,16.07,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,27.39,17.4
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,39.39,29.07
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,47.58,36.87
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,55.34,44.08
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,54.55,34.82
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,41.52,30.05
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,36.69,25.85
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,31.87,21.64
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,44.93,32.57
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,58.0,43.34
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,107.02,83.61
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,154.8,121.78
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,176.71,138.49
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,199.02,155.38
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,188.91,146.97
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,178.39,138.4
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,228.22,176.78
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,278.58,214.48
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,237.19,181.96
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,194.77,148.98
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,235.32,179.7
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,276.19,209.65
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,281.71,213.3
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,287.28,217.22
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,224.37,169.63
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,160.73,121.04
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,160.93,121.47
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,161.11,121.65
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,159.83,120.67
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,158.51,119.69
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,245.91,186.51
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,334.33,251.7
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,326.96,245.84
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,319.51,240.64
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,324.42,244.7
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,329.31,248.71
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,264.38,200.86
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,199.74,152.38
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,203.41,156.15
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,207.17,159.72
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,177.58,137.02
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,148.18,114.27
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,146.56,113.67
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,145.08,113.1
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,122.43,95.27
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,99.75,77.2
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,86.33,66.6
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,72.89,55.76
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,195.93,159.44
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,295.74,237.51
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,231.13,182.82
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,173.19,133.49
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,103.0,73.64
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,42.32,7.91
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,16.08,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.49,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.96,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,4.33,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.71,1.2
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,11.09,4.35
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,14.46,7.49
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,18.81,10.64
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,23.16,14.34
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,72.03,55.93
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,118.2,94.2
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,85.95,66.84
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,51.23,37.61
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,72.55,55.28
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,93.8,72.58
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,96.7,74.54
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,99.59,76.53
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,100.58,77.12
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,101.56,77.73
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,107.8,82.6
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,114.06,87.46
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,131.94,101.62
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,149.97,115.76
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,118.26,90.2
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,86.25,64.45
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,123.64,94.39
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,161.22,123.88
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,203.78,156.91
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,246.66,189.71
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,223.44,171.71
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,200.0,153.78
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,266.23,204.84
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,333.09,254.97
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,334.26,255.56
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,335.39,256.6
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,312.57,239.86
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,289.59,222.99
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,296.45,228.65
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,303.34,234.21
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,283.11,219.14
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,262.82,204.08
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,256.5,199.78
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,250.17,195.41
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,203.02,158.85
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,156.31,122.13
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,279.44,223.5
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,386.3,308.25
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,281.59,225.49
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,190.48,152.24
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,158.78,127.14
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,134.17,107.18
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,222.01,180.99
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,282.69,228.34
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,212.81,169.55
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,155.99,121.12
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,100.11,72.58
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,44.84,12.09
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,16.99,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.42,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,8.68,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,21.23,12.49
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,33.8,24.34
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,49.14,38.47
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,64.22,52.21
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,80.85,63.65
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,97.61,77.53
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,120.4,95.9
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,143.85,114.46
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,149.65,118.69
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,154.85,122.4
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,187.34,147.66
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,220.84,173.26
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,278.45,217.2
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,344.57,266.83
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,351.78,271.51
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,357.21,275.0
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,361.43,277.78
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,364.68,279.78
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,367.96,281.64
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,370.74,283.11
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,453.15,343.75
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,537.57,403.58
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,553.72,414.07
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,569.79,425.05
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,570.61,425.12
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,569.1,423.74
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,491.77,368.01
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,412.14,310.03
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,471.69,354.36
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,532.14,397.59
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,456.86,343.55
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,380.55,288.53
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,365.69,278.21
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,343.5,262.05
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,330.97,253.2
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,318.35,244.21
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,316.11,243.1
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,313.8,241.92
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,253.79,196.44
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,194.22,150.66
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,148.86,115.41
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,103.9,79.7
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,113.03,87.63
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,122.42,95.69
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,128.59,101.0
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,135.24,106.72
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,117.24,92.33
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,99.17,77.74
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,81.56,63.26
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,63.86,48.42
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,48.21,35.14
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,32.83,21.89
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,20.75,11.17
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,8.68,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.42,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,9.83,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.55,0.95
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,24.89,15.52
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,33.55,23.92
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,38.44,28.68
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,46.3,35.9
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,64.37,40.95
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,69.44,53.36
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,111.21,87.42
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,153.48,120.98
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,154.8,121.38
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,154.89,120.82
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,146.65,113.69
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,137.83,106.16
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,154.39,118.73
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,171.19,131.26
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,217.4,166.24
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,264.26,200.75
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,290.72,219.48
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,314.06,235.8
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,345.6,258.24
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,377.82,280.81
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,412.94,304.91
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,448.95,329.26
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,407.17,299.15
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,363.7,268.11
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,417.02,306.72
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,471.46,344.81
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,595.8,432.75
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,724.49,519.41
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,623.86,449.77
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,518.45,376.98
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,667.57,485.02
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,811.63,582.63
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,899.74,646.14
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,970.32,691.55
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,834.81,603.55
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,686.24,498.88
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,549.26,405.47
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,414.49,309.01
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,212.76,161.84
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,18.37,9.24
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,89.0,66.35
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,162.19,124.23
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,164.9,126.51
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,167.75,129.16
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,164.81,127.39
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,161.81,125.56
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,140.12,108.77
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,118.75,91.99
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,98.46,75.86
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,78.12,59.32
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,59.27,43.65
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,40.16,27.52
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,25.59,14.89
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,11.57,0.31
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.86,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,15.44,1.69
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,31.79,21.43
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,47.7,36.33
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,65.14,52.28
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,82.86,68.25
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,105.34,81.7
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,129.2,100.12
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,104.46,80.82
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,73.49,56.37
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,165.76,128.48
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,271.77,210.4
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,324.7,248.7
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,412.43,316.79
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,439.39,340.0
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,453.09,350.89
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,504.27,389.78
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,560.2,431.3
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,485.13,372.62
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,392.99,299.42
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,522.35,399.04
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,670.18,507.22
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,686.64,515.66
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,701.96,524.19
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,683.12,508.58
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,659.85,489.93
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,552.16,412.51
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,437.17,327.91
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,648.03,485.39
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,864.01,634.67
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,931.4,682.24
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,994.77,722.66
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,995.98,723.75
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,994.35,723.86
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,696.06,522.0
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,377.08,283.93
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,398.35,301.92
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,419.59,317.97
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,268.45,205.45
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,116.66,87.91
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,486.61,384.12
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,823.96,623.5
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,782.73,592.86
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,740.71,565.97
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,372.17,297.16
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,11.59,3.96
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,288.94,237.1
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,538.99,428.65
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,480.82,382.51
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,425.07,339.98
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,360.31,288.54
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,300.28,239.57
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,235.91,186.94
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,171.64,133.2
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,110.31,80.84
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,52.24,22.75
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,19.65,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.85,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,17.38,3.46
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,34.17,23.84
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,50.73,39.48
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,65.23,52.9
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,82.86,64.78
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,106.99,82.16
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,133.37,101.97
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,166.65,126.79
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,200.22,152.37
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,193.57,150.88
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,179.65,142.19
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,155.04,122.17
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,128.55,100.53
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,109.49,84.65
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,90.05,68.52
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,275.88,217.28
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,472.42,365.7
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,395.18,305.08
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,314.18,241.74
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,426.75,327.69
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,551.83,418.64
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,413.92,315.71
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,268.64,205.17
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,450.92,343.99
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,640.17,478.62
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,701.83,520.93
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,766.18,565.37
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,694.6,512.46
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,616.03,455.09
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,468.47,351.16
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,317.39,240.23
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,576.95,436.58
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,829.54,610.61
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,742.53,546.9
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,653.56,484.24
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,687.32,510.33
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,711.19,528.4
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,814.91,606.38
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,898.83,663.33
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,867.89,643.64
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,835.08,624.14
