Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,535.91,414.57
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,225.38,174.2
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,282.54,221.98
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,330.31,260.0
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,218.09,172.19
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,106.87,82.64
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,306.62,249.27
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,459.32,367.04
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,398.38,317.11
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,340.75,270.44
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,273.79,215.69
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,211.82,163.44
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,145.02,106.49
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,83.58,41.51
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,30.55,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,10.81,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,17.12,3.9
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,26.52,17.19
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,35.11,25.46
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,40.38,30.5
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,51.73,34.29
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,87.67,49.4
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,129.16,75.99
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,172.32,108.95
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,219.27,147.48
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,269.67,190.0
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,319.17,231.71
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,368.62,273.02
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,419.62,314.34
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,469.02,353.45
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,519.1,391.79
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,567.01,426.93
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,617.55,462.51
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,662.28,492.89
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,706.17,521.68
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,747.61,548.67
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,787.67,573.77
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,824.02,595.05
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,858.59,614.93
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,888.67,632.99
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,916.5,649.62
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,940.6,662.62
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,962.2,674.06
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,979.33,684.11
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,993.71,692.63
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,1003.79,698.65
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,1010.95,703.07
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,1013.22,704.71
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,1012.5,704.73
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,1006.29,701.61
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,997.12,696.87
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,982.64,689.06
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,965.38,679.69
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,943.07,668.27
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,918.28,655.29
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,887.95,636.92
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,855.59,617.27
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,823.44,598.55
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,784.59,575.24
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,740.55,547.5
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,695.79,518.95
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,644.97,486.41
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,596.68,453.94
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,540.15,415.62
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,485.24,376.86
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,422.58,329.87
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,363.44,283.65
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,296.11,229.95
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,234.95,179.14
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,163.62,119.2
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,98.47,51.7
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,36.63,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,10.81,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,17.21,4.36
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,25.95,16.51
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,34.09,24.26
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,38.97,28.88
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,51.11,32.56
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,87.58,47.81
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,129.3,74.36
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,173.19,107.68
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,220.8,146.41
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,271.65,188.57
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,321.72,229.83
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,371.03,270.58
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,421.78,311.41
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,471.04,349.37
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,524.34,388.79
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,572.15,423.39
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,619.72,456.72
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,664.45,487.63
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,708.18,517.07
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,748.99,543.19
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,788.38,567.55
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,824.22,590.19
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,858.13,611.54
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,888.68,629.85
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,916.99,646.72
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,940.25,660.07
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,960.95,671.9
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,977.56,681.69
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,991.44,689.93
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,998.27,694.99
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,1002.16,698.47
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,1003.0,698.34
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,1000.91,696.57
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,993.08,692.45
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,982.45,686.81
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,966.98,678.34
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,948.87,668.36
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,930.85,658.51
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,904.94,643.75
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,831.44,599.08
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,756.96,551.66
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,766.01,561.51
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,763.31,561.15
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,720.57,533.64
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,674.65,504.1
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,623.2,470.32
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,572.38,435.4
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,515.14,395.94
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,459.79,356.39
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,397.0,309.04
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,338.03,262.95
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,269.87,208.5
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,210.8,159.62
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,144.79,104.62
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,85.05,45.77
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,30.74,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.86,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,15.44,3.61
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,33.48,22.68
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,50.89,38.55
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,67.16,53.12
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,85.61,65.43
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,107.15,81.6
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,130.28,98.97
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,161.57,120.66
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,204.04,151.53
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,242.93,179.32
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,291.36,215.42
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,342.52,253.81
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,404.49,300.85
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,450.0,336.14
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,497.04,371.76
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,541.88,404.52
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,587.08,436.58
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,630.55,467.06
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,675.94,498.08
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,664.84,486.05
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,640.41,464.56
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,723.59,525.46
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,821.11,591.14
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,849.9,608.02
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,876.8,624.42
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,804.66,572.4
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,718.17,507.78
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,834.69,592.49
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,950.87,667.9
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,875.95,618.1
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,790.52,558.1
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,880.15,623.52
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,960.2,675.89
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,951.25,669.93
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,939.76,663.6
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,928.01,658.51
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,910.17,649.64
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,703.73,511.66
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,484.36,354.93
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,553.47,408.52
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,617.19,455.12
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,580.92,430.62
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,544.1,406.33
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,598.31,450.0
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,635.45,480.31
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,586.91,446.05
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,538.7,412.13
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,479.37,369.64
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,426.04,330.3
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,367.54,286.11
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,312.45,243.04
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,249.58,192.98
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,192.62,146.22
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,132.19,95.84
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,70.91,38.92
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,27.0,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,11.8,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,18.68,5.89
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,30.28,19.92
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,41.32,30.17
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,49.03,37.23
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,63.89,42.98
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,97.75,59.31
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,135.91,84.08
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,175.59,113.86
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,219.3,148.89
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,263.41,185.44
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,310.26,224.13
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,356.2,261.74
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,403.94,299.84
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,450.38,336.01
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,497.97,371.95
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,546.27,407.7
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,591.82,440.53
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,634.61,469.7
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,677.15,497.77
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,716.68,524.51
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,755.16,549.08
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,790.52,569.98
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,824.29,589.61
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,853.65,607.42
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,881.05,623.96
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,903.8,637.14
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,924.21,648.9
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,940.7,658.75
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,954.71,667.17
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,962.82,672.1
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,968.23,675.54
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,836.84,590.24
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,689.89,487.96
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,719.51,510.62
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,741.31,526.44
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,838.48,597.39
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,919.39,651.73
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,895.93,637.0
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,873.98,624.6
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,843.64,606.03
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,811.64,586.42
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,774.1,563.84
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,735.48,540.33
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,690.97,512.9
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,646.16,484.08
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,596.95,451.02
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,548.17,417.44
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,491.89,377.73
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,434.46,336.04
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,376.14,292.18
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,321.19,249.37
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,257.96,198.79
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,200.72,151.71
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,138.95,100.58
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,83.04,47.74
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,29.44,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,12.29,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,19.51,6.81
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,29.11,19.07
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,37.61,27.11
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,42.31,31.55
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,56.57,35.43
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,92.12,50.89
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,133.33,77.22
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,176.81,110.24
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,224.02,148.47
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,274.82,190.13
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,324.8,230.73
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,373.92,270.65
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,424.55,310.58
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,473.94,348.4
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,523.98,385.39
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,550.3,404.49
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,567.14,415.66
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,607.16,442.82
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,646.0,468.27
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,712.85,516.44
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,792.62,569.16
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,773.19,553.69
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,741.33,527.94
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,770.34,546.83
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,798.52,564.24
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,810.31,569.94
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,820.53,574.81
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,910.36,638.35
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,996.55,689.85
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,1005.33,695.05
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,1011.18,699.74
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,1013.04,701.14
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,1011.93,700.93
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,1005.83,697.87
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,996.78,693.22
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,982.47,686.86
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,965.41,678.92
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,908.09,645.61
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,850.82,611.79
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,863.25,621.21
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,858.94,618.86
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,827.68,599.52
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,789.59,576.0
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,745.41,549.37
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,700.47,521.82
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,650.31,489.81
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,600.27,456.53
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,546.95,419.27
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,492.94,380.3
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,432.04,334.82
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,374.27,289.99
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,307.87,237.37
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,247.32,187.43
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,177.72,129.44
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,116.53,69.92
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,43.18,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.49,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.96,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.41,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.85,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.78,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.71,0.89
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,9.64,2.52
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,11.57,4.13
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,13.51,5.73
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,15.44,7.31
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,57.03,41.71
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,98.3,74.97
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,179.84,138.88
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,264.29,203.03
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,211.29,161.67
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,155.34,117.94
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,280.31,213.69
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,407.65,306.61
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,412.9,308.66
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,412.16,307.06
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,389.22,289.87
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,364.17,271.13
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,388.68,288.8
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,413.65,306.4
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,413.78,305.91
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,413.61,305.39
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,455.0,334.3
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,497.31,363.14
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,457.33,335.04
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,416.19,306.34
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,497.34,364.99
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,579.8,422.32
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,540.96,394.39
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,501.36,366.72
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,439.98,323.98
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,378.07,280.14
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,325.45,243.17
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,280.27,210.8
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,213.55,161.12
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,147.27,110.63
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,180.97,137.51
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,215.09,164.36
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,232.82,178.45
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,250.63,192.67
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,302.76,234.4
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,352.87,273.81
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,362.25,282.94
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,374.78,294.25
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,335.54,265.04
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,296.51,235.57
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,257.05,204.51
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,218.3,173.14
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,175.51,137.85
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,134.94,103.61
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,87.11,63.17
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,47.74,27.24
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,19.22,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,11.3,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,20.56,8.06
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,35.55,24.56
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,47.39,35.58
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,62.12,48.89
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,80.79,59.88
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,108.92,78.82
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,138.95,100.85
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,167.35,125.27
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,191.02,145.81
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,233.99,176.39
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,286.66,215.29
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,305.63,231.51
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,311.84,236.76
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,358.46,270.99
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,409.16,307.56
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,471.56,353.12
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,545.51,406.35
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,541.63,400.41
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,526.72,386.58
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,475.25,349.22
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,419.35,308.03
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,442.55,323.96
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,466.16,339.43
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,578.0,418.83
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,696.56,499.27
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,726.37,518.21
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,756.42,538.11
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,791.51,561.87
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,828.81,586.75
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,903.27,640.67
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,968.66,681.88
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,864.85,613.75
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,746.58,530.28
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,858.86,613.41
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,957.55,677.7
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,943.8,669.95
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,927.5,662.15
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,905.69,649.64
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,881.57,635.72
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,851.78,618.13
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,820.18,599.32
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,783.75,577.17
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,748.91,555.88
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,706.28,529.47
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,663.16,502.32
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,530.3,407.01
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,407.24,315.34
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,365.19,285.5
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,323.63,254.54
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,280.18,220.7
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,237.84,186.81
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,191.66,149.22
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,148.23,113.0
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,102.92,74.91
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,61.08,36.72
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,22.58,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,12.29,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,19.43,7.48
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,29.35,19.21
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,38.79,27.92
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,44.8,33.45
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,60.66,38.2
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,94.39,54.04
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,133.45,79.38
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,174.22,110.18
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,218.81,146.04
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,263.71,183.36
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,311.21,222.67
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,358.07,261.42
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,409.54,302.71
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,456.72,339.54
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,504.64,375.85
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,550.79,410.31
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,597.02,443.91
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,576.86,425.2
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,536.37,391.19
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,638.65,467.84
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,761.69,552.95
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,796.03,571.99
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,828.63,590.75
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,857.99,608.46
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,885.32,624.84
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,908.24,638.46
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,928.84,650.69
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,945.16,660.35
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,958.95,668.58
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,963.94,670.24
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,971.51,673.67
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,973.19,673.93
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,972.13,672.7
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,851.63,596.44
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,724.18,509.13
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,832.62,589.85
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,924.4,651.16
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,901.7,637.74
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,876.84,624.49
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,847.13,606.4
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,819.03,589.35
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,780.35,566.15
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,740.77,542.17
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,696.95,515.36
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,652.78,487.49
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,600.95,452.7
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,550.03,417.71
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,494.38,378.66
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,437.54,337.62
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,376.77,291.89
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,319.97,247.7
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,257.88,198.94
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,201.61,153.25
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,139.94,102.44
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,79.67,49.57
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,29.95,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,12.78,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,21.74,9.19
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,31.78,21.22
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,42.76,31.34
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,50.03,37.97
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,67.24,43.98
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,99.41,59.3
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,137.25,83.69
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,177.37,113.92
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,221.4,149.13
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,265.59,185.56
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,312.69,224.28
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,359.18,262.53
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,407.44,301.32
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,457.58,340.12
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,505.4,376.23
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,550.78,410.07
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,596.28,443.11
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,640.8,474.12
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,688.17,506.19
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,727.77,531.96
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,766.09,556.05
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,727.79,524.97
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,675.36,482.03
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,694.4,494.28
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,712.73,505.17
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,821.67,582.8
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,935.1,653.14
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,858.09,600.73
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,766.61,534.03
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,876.91,613.8
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,977.94,676.77
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,979.29,676.46
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,977.82,676.01
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,860.73,602.77
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,728.94,512.32
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,726.64,513.78
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,722.59,512.65
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,817.07,581.84
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,891.81,630.75
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,862.43,613.79
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,831.14,596.86
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,795.15,575.55
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,757.81,553.17
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,617.05,458.85
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,482.92,362.94
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,539.74,409.23
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,576.2,438.22
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,521.17,398.87
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,467.75,360.42
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,409.25,316.53
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,353.84,273.45
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,289.49,222.83
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,230.75,174.96
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,163.86,119.79
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,108.09,69.07
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,39.56,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,12.78,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,20.22,8.3
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,29.31,19.12
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,37.95,27.15
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,43.34,32.09
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,60.0,36.83
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,104.35,66.55
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,142.51,98.24
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,176.71,124.64
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,210.78,151.37
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,251.39,181.14
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,297.6,215.28
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,341.78,247.03
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,410.15,297.62
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,427.65,311.82
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,428.45,311.73
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,500.36,364.85
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,596.33,433.51
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,569.76,410.62
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,525.12,374.92
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,630.33,452.53
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,760.63,540.69
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,703.75,496.91
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,629.86,441.15
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,750.45,528.31
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,882.25,612.27
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,904.68,624.67
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,924.75,637.31
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,940.99,646.71
