Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,954.73,654.72
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,960.15,658.94
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,968.03,664.86
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,897.31,622.4
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,820.16,570.51
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,773.78,541.26
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,731.96,513.96
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,834.33,588.17
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,920.15,643.98
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,898.38,630.36
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,874.41,616.91
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,844.62,600.08
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,813.07,582.09
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,741.23,537.53
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,666.21,487.57
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,615.71,454.27
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,566.32,420.83
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,383.61,289.57
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,209.29,157.91
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,184.06,140.33
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,153.19,117.09
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,128.2,97.88
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,103.68,78.58
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,79.96,59.51
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,56.42,40.24
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,38.35,25.13
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,20.27,9.32
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,10.13,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,12.78,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,20.2,8.4
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,31.32,20.78
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,41.91,30.49
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,49.2,37.1
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,67.1,43.34
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,106.99,73.52
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,133.26,100.14
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,158.15,108.29
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,221.0,148.71
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,264.21,184.02
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,310.39,221.74
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,356.07,259.11
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,403.49,297.0
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,449.95,332.67
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,500.18,369.84
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,545.21,402.28
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,590.44,433.87
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,634.08,464.22
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,678.15,494.17
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,718.53,520.6
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,755.94,543.88
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,790.33,565.01
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,823.07,584.94
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,851.9,602.28
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,878.68,618.3
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,901.95,631.73
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,922.94,643.78
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,939.21,653.39
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,952.98,661.59
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,848.71,594.19
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,728.62,509.47
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,848.84,596.61
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,959.75,668.08
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,838.0,589.15
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,709.28,500.63
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,819.06,582.82
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,912.38,646.47
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,844.59,603.17
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,772.69,554.61
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,775.95,559.79
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,777.62,562.98
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,620.35,454.79
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,460.52,341.13
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,442.21,331.31
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,422.16,318.91
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,245.96,188.16
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,71.55,51.67
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,62.34,44.9
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,53.14,37.72
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,195.51,154.41
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,319.17,248.99
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,257.85,198.98
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,202.08,153.42
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,141.32,103.29
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,81.61,52.2
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,36.46,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,12.78,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,21.75,9.55
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,32.94,22.06
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,45.11,33.09
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,53.87,41.04
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,72.63,48.42
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,105.24,65.5
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,142.63,90.16
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,181.23,118.79
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,222.96,151.42
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,265.29,185.62
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,310.36,221.86
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,355.01,257.7
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,401.62,294.27
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,446.19,328.3
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,492.18,362.47
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,536.37,394.34
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,580.94,425.49
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,627.22,457.0
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,672.49,487.08
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,711.97,512.99
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,750.4,536.67
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,785.78,557.05
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,819.38,576.05
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,848.85,593.46
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,876.35,609.62
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,900.33,622.36
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,922.15,633.76
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,673.31,475.99
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,397.51,282.4
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,688.31,493.45
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,967.12,668.3
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,969.01,666.69
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,968.14,667.62
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,963.96,666.67
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,957.0,664.17
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,826.91,582.34
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,687.5,486.3
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,664.58,474.26
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,640.65,460.13
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,614.0,443.18
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,586.41,425.52
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,684.35,499.65
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,757.84,551.47
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,714.81,524.15
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,673.67,499.04
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,623.94,467.16
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,574.92,433.79
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,520.27,395.89
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,467.24,357.97
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,406.28,312.82
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,348.91,268.86
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,286.03,219.26
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,227.05,171.32
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,162.19,118.35
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,106.39,69.65
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,47.99,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.91,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.64,1.12
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.81,10.19
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,27.99,18.44
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,39.6,28.74
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,51.21,36.9
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,63.66,47.17
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,75.9,57.1
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,113.94,87.47
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,152.45,117.68
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,178.0,136.98
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,199.65,153.08
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,212.59,162.78
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,229.78,175.65
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,268.66,204.46
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,314.05,237.7
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,385.72,290.88
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,468.65,351.29
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,472.02,351.9
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,472.0,350.31
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,574.86,426.39
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,690.46,508.67
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,654.85,479.45
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,609.97,444.52
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,516.74,378.5
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,417.4,306.52
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,372.99,275.21
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,325.96,241.28
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,453.21,334.16
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,581.61,423.79
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,408.53,301.51
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,230.01,170.77
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,381.43,283.66
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,532.44,390.44
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,631.72,461.8
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,730.53,531.29
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,697.81,509.15
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,656.28,482.06
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,714.23,526.71
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,766.78,566.3
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,720.91,533.85
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,667.42,496.98
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,549.59,412.89
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,429.04,324.57
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,327.16,250.21
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,229.66,176.28
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,320.37,249.77
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,394.69,308.08
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,355.67,279.24
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,316.49,250.16
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,275.16,217.88
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,234.67,185.4
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,190.62,149.1
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,148.86,113.98
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,106.03,77.78
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,66.52,42.97
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,30.26,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,12.29,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.36,8.07
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,27.21,17.38
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,34.35,24.12
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,38.36,27.93
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,55.94,32.55
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,91.17,49.68
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,130.87,76.13
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,172.05,107.97
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,216.8,144.83
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,265.15,185.36
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,312.49,224.91
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,359.45,264.08
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,407.99,303.57
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,455.34,340.87
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,503.26,377.47
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,529.69,396.54
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,544.81,406.04
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,568.87,421.8
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,591.3,435.67
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,613.57,450.07
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,633.65,462.7
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,656.56,477.62
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,678.65,491.79
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,664.42,480.41
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,647.32,467.31
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,693.96,498.91
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,742.45,530.55
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,698.47,499.33
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,652.89,467.59
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,638.47,458.61
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,623.08,448.62
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,637.17,459.96
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,650.69,470.71
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,644.59,467.14
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,637.67,463.25
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,588.78,429.85
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,539.76,396.24
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,470.13,347.97
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,409.17,304.86
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,370.24,277.93
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,331.35,250.42
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,357.99,271.97
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,383.21,291.96
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,299.96,229.63
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,211.87,162.52
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,204.56,157.95
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,203.87,158.08
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,173.37,134.81
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,150.0,116.86
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,125.73,97.55
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,101.85,78.24
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,80.09,60.49
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,58.41,42.48
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,39.79,26.69
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,21.24,10.6
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.61,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,12.29,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,19.52,8.36
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,27.2,17.51
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,34.35,24.24
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,38.36,28.07
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,56.92,32.85
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,93.69,50.54
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,135.51,78.35
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,178.41,111.55
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,228.04,152.28
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,275.09,191.81
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,324.61,233.1
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,373.58,273.62
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,424.0,314.16
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,472.44,352.34
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,524.89,392.16
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,572.0,427.26
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,618.87,461.13
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,662.93,491.55
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,706.1,520.5
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,745.93,546.08
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,784.32,570.24
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,818.85,590.52
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,851.37,609.28
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,719.05,518.74
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,564.59,405.14
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,676.92,485.58
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,795.66,565.26
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,826.29,584.5
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,856.22,604.14
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,929.96,659.05
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,994.79,700.09
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,997.34,701.24
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,997.0,701.46
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,991.84,699.57
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,983.84,696.05
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,970.58,688.0
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,954.65,678.41
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,935.38,667.5
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,913.53,655.02
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,885.94,639.52
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,861.64,626.12
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,826.28,604.76
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,789.33,582.25
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,747.58,556.31
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,704.98,529.46
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,656.97,498.36
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,608.85,466.22
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,557.34,430.52
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,504.85,392.94
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,445.9,348.74
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,389.58,304.92
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,324.95,253.08
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,265.61,203.75
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,196.24,145.94
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,136.26,92.76
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,61.01,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,12.78,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,20.5,9.27
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,28.15,18.58
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,35.27,25.37
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,39.24,29.14
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,58.42,33.96
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,95.49,51.61
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,137.82,79.91
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,181.67,114.37
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,232.06,156.41
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,279.6,197.38
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,329.56,240.27
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,379.17,282.78
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,430.11,325.41
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,482.92,367.79
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,532.26,406.44
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,579.44,443.01
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,626.31,478.4
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,671.3,510.62
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,715.57,541.37
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,756.85,568.24
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,796.73,593.79
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,833.65,616.34
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,868.81,637.47
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,900.91,657.63
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,930.79,676.27
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,956.81,692.39
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,980.39,706.96
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,999.13,717.8
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,1015.09,726.93
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,1026.7,734.15
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,1035.32,739.64
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,1038.96,741.4
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,1039.52,741.39
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,1035.89,738.91
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,1029.14,734.65
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,1016.53,726.89
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,1000.99,717.46
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,980.53,705.89
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,957.34,692.66
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,929.48,675.69
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,899.34,657.29
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,863.69,635.97
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,826.2,613.27
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,783.66,587.41
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,740.05,560.45
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,691.76,528.7
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,647.49,499.28
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,593.01,461.36
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,539.44,422.12
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,479.39,377.03
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,421.82,332.08
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,356.84,280.16
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,299.36,232.0
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,227.51,171.44
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,165.13,114.86
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,74.76,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,11.8,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,18.54,8.09
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,24.41,15.66
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,29.89,20.97
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,33.31,24.26
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,53.18,28.98
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,95.09,50.0
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,138.45,79.03
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,183.4,114.42
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,231.61,154.76
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,279.91,195.86
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,330.34,238.22
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,384.66,283.03
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,435.85,324.24
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,485.64,363.54
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,535.74,401.83
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,583.82,437.02
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,631.53,470.74
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,676.53,501.51
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,720.42,530.21
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,762.09,557.15
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,802.27,582.9
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,838.73,606.1
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,873.23,627.96
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,903.43,646.16
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,931.28,662.83
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,955.79,677.07
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,977.69,689.7
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,994.49,699.63
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,1008.48,707.96
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,1019.08,713.98
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,1026.72,718.31
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,1029.38,720.17
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,1028.98,720.36
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,1023.05,717.35
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,1014.11,712.69
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,1000.72,704.47
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,984.47,694.64
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,963.1,682.73
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,939.17,669.3
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,910.56,652.04
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,879.81,633.45
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,843.84,612.3
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,806.23,589.92
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,764.01,564.56
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,725.47,541.33
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,676.55,510.17
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,627.59,478.42
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,573.49,441.31
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,520.41,403.27
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,459.86,358.27
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,404.37,315.34
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,340.14,265.13
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,280.98,216.67
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,211.55,158.6
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,151.37,104.89
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,69.27,2.45
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,12.29,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,19.49,8.58
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,27.17,17.75
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,34.32,24.55
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,38.34,28.36
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,56.99,33.2
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,93.17,50.87
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,134.27,78.47
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,176.35,111.29
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,225.05,151.52
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,271.21,190.48
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,319.79,231.13
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,367.97,270.99
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,417.62,310.79
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,465.53,348.34
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,517.41,387.41
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,564.05,421.5
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,610.52,454.23
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,655.07,484.22
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,699.22,512.9
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,739.64,537.57
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,778.7,560.89
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,814.91,580.9
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,849.37,599.47
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,879.39,617.12
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,907.2,633.38
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,931.73,646.35
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,953.85,657.84
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,971.61,668.02
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,986.69,676.73
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,997.54,682.8
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,1005.51,687.35
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,1008.62,689.39
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,1008.75,689.86
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,1003.95,688.73
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,996.23,686.03
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,929.54,646.77
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,852.86,597.22
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,898.58,631.76
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,922.31,646.79
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,893.83,630.12
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,863.28,612.84
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,826.23,592.21
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,792.81,573.64
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,749.91,547.71
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,706.21,520.92
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,656.12,489.28
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,606.31,457.1
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,553.9,421.54
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,500.85,384.27
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,439.77,339.6
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,382.03,295.71
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,318.8,246.23
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,260.74,198.97
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,193.12,143.45
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,134.54,92.72
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,60.7,4.9
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,12.78,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,20.15,8.91
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,30.05,19.9
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,39.46,28.54
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,45.45,34.03
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,63.86,39.56
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,97.7,56.35
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,136.62,82.07
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,176.72,112.51
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,220.54,147.76
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,264.77,184.03
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,311.75,222.25
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,358.11,259.8
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,409.13,299.75
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,455.89,335.55
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,503.68,370.99
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,549.4,403.86
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,595.19,435.74
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,638.51,465.01
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,683.11,494.24
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,721.94,519.42
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,759.55,542.62
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,793.76,562.3
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,826.29,580.7
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,855.75,598.18
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,883.2,614.37
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,906.27,627.49
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,927.03,639.25
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,943.55,648.87
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,957.57,657.09
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,968.5,664.51
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,976.75,670.46
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,978.86,671.94
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,978.16,671.93
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,973.62,669.76
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,966.28,666.06
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,953.3,659.09
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,937.71,650.68
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,917.06,639.25
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,894.02,626.42
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,866.62,610.06
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,842.6,595.87
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,808.32,575.88
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,772.46,554.79
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,731.92,531.45
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,690.56,507.13
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,643.42,478.32
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,598.4,449.9
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,545.86,413.35
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,494.57,376.66
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,436.49,334.2
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,381.14,292.24
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,318.33,243.82
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,260.61,197.45
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,194.04,142.89
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,136.15,93.06
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,61.51,7.88
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,12.78,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,20.17,8.78
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,28.13,18.12
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,35.26,24.78
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,39.67,28.87
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,58.6,33.86
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,94.07,50.51
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,134.86,77.2
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,177.19,109.7
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,226.15,149.59
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,272.7,188.37
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,321.72,228.93
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,369.58,268.37
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,418.86,307.86
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,467.24,345.78
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,519.56,385.28
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,566.42,420.16
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,613.11,453.91
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,610.82,448.65
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,595.33,433.23
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,634.58,460.3
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,674.42,486.91
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,714.77,512.29
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,755.13,537.19
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,824.84,588.0
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,900.29,635.9
