Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,923.05,648.37
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,943.4,659.9
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,958.92,669.17
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,971.82,676.93
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,978.7,681.82
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,982.78,685.15
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,983.05,685.61
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,980.52,684.49
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,971.88,679.75
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,966.4,677.13
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,952.01,668.39
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,935.06,658.24
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,877.79,623.41
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,815.69,582.27
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,826.64,594.81
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,823.7,594.71
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,788.1,572.35
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,748.51,547.53
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,693.06,512.82
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,638.86,477.23
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,467.08,353.23
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,300.72,228.05
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,385.52,296.8
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,456.39,351.04
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,392.9,303.06
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,336.85,260.17
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,276.1,212.41
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,220.53,167.39
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,160.07,118.03
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,100.77,68.55
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,46.27,6.67
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,12.29,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,19.52,8.57
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,25.81,16.58
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,31.69,22.23
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,35.01,25.42
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,54.87,29.97
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,97.01,50.78
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,140.86,79.96
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,186.44,115.82
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,235.3,156.77
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,284.05,198.75
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,339.43,245.69
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,389.79,287.98
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,441.2,329.81
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,491.64,369.8
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,542.51,408.75
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,590.54,444.47
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,638.08,478.49
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,684.01,509.75
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,729.02,538.56
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,770.5,562.96
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,810.36,585.79
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,847.25,606.24
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,882.1,625.01
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,913.0,642.26
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,941.49,657.87
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,965.65,670.52
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,987.11,681.54
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,1004.83,691.68
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,1019.67,700.23
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,1029.22,705.77
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,1035.72,709.69
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,1038.57,710.41
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,1038.33,709.48
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,1033.04,705.57
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,1024.71,700.06
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,1011.91,692.3
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,996.22,683.03
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,975.37,670.87
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,951.94,657.35
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,923.15,641.61
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,892.15,624.5
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,856.96,604.38
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,820.07,583.06
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,776.96,557.78
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,732.86,531.51
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,689.21,505.04
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,640.78,474.77
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,586.35,439.57
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,532.87,403.01
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,473.2,360.44
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,416.01,317.89
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,353.96,270.08
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,294.67,222.38
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,225.32,165.72
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,164.85,113.39
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,76.07,17.03
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,12.29,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,19.52,8.47
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,27.69,18.09
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,35.3,25.27
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,39.27,29.04
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,57.81,33.74
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,93.92,51.03
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,135.02,78.4
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,177.92,111.73
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,227.5,152.54
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,274.07,191.73
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,323.07,232.62
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,371.05,272.46
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,420.45,312.34
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,468.97,350.42
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,521.53,390.04
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,568.33,424.01
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,614.92,456.63
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,658.93,486.86
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,702.14,515.68
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,742.23,540.7
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,780.93,564.14
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,816.11,584.58
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,849.41,603.58
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,879.39,620.66
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,907.17,636.22
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,930.44,648.58
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,951.2,659.4
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,968.45,668.41
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,983.06,675.86
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,935.65,645.9
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,876.66,602.24
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,946.37,652.12
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,1002.83,684.12
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,942.35,647.86
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,871.0,600.37
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,925.01,639.7
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,959.24,659.26
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,938.55,647.33
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,915.48,634.81
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,886.74,618.83
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,861.32,604.9
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,826.12,584.72
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,789.43,563.5
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,747.52,537.85
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,704.76,511.42
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,656.06,481.33
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,609.81,451.92
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,556.59,417.47
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,504.62,382.51
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,445.58,340.57
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,389.31,298.85
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,326.21,250.38
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,268.03,203.75
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,201.91,149.89
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,144.09,100.34
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,65.85,16.42
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.41,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.61,1.94
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,23.16,14.08
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,35.74,25.43
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,50.74,38.77
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,65.49,49.05
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,81.26,61.93
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,97.13,74.6
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,143.92,107.9
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,207.0,153.94
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,255.33,187.83
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,315.73,231.73
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,305.85,227.83
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,283.67,212.66
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,295.3,220.19
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,305.62,226.19
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,282.8,208.95
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,261.11,192.61
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,298.22,219.29
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,332.21,243.0
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,390.55,283.34
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,450.91,323.88
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,317.35,229.77
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,178.68,129.5
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,187.61,136.64
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,196.6,143.16
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,499.62,361.98
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,812.53,561.93
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,870.07,597.95
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,927.93,635.01
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,934.97,639.49
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,939.54,643.35
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,941.44,645.76
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,940.88,646.82
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,936.17,645.51
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,928.93,642.8
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,914.59,634.91
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,898.0,625.79
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,878.29,614.82
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,856.39,602.53
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,786.6,558.45
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,717.31,513.01
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,634.33,458.56
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,564.3,411.22
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,475.27,350.6
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,399.38,297.36
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,231.97,175.2
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,65.74,46.6
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,57.99,40.99
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,50.24,35.02
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,42.49,28.95
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,34.75,22.77
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,27.5,16.88
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,20.26,10.89
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.98,5.61
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.71,0.31
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.85,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.95,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.78,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,12.05,4.51
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,18.32,10.15
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,25.57,16.61
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,32.82,21.7
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,41.52,28.87
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,50.23,35.9
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,122.29,90.26
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,204.18,151.24
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,239.14,176.62
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,283.62,209.64
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,331.24,242.9
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,408.56,300.34
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,460.66,340.71
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,509.71,377.99
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,556.58,413.22
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,603.38,447.47
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,648.03,478.44
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,692.08,508.09
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,732.9,533.76
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,772.41,558.18
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,809.03,579.8
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,843.99,600.08
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,874.62,617.98
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,903.07,634.37
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,928.31,648.1
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,951.13,660.3
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,968.62,669.77
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,983.42,677.67
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,994.48,684.24
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,1002.67,689.24
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,1005.0,689.95
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,1004.36,689.05
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,999.26,686.56
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,991.24,682.49
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,977.88,674.42
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,961.76,664.84
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,940.73,651.08
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,917.29,636.01
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,889.05,619.35
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,858.73,601.45
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,822.16,580.4
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,789.23,561.51
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,747.43,537.71
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,704.76,512.94
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,655.11,481.92
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,605.87,450.56
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,554.74,415.96
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,502.82,379.7
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,443.25,336.59
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,386.84,294.29
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,324.36,246.7
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,266.81,200.97
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,199.86,146.65
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,141.53,97.42
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,64.95,19.08
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,11.8,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,18.6,7.41
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,25.86,16.18
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,32.62,22.51
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,36.74,26.32
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,54.26,30.85
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,89.17,47.04
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,129.03,73.07
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,170.7,104.97
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,218.79,144.13
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,263.86,182.13
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,311.26,221.95
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,358.81,261.82
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,407.78,301.94
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,410.14,306.28
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,392.55,292.49
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,441.7,328.62
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,500.31,370.72
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,375.2,279.52
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,236.06,174.97
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,312.49,231.69
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,392.7,288.91
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,492.69,360.64
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,600.16,435.41
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,471.38,344.47
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,335.22,246.16
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,559.36,411.33
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,792.88,570.65
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,806.66,579.05
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,819.26,588.84
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,751.37,541.42
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,678.37,490.19
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,696.16,505.23
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,713.16,519.1
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,588.15,431.8
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,455.1,336.53
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,533.85,395.6
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,603.97,446.49
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,620.47,459.77
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,643.46,477.76
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,519.4,389.56
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,398.36,301.14
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,320.38,243.86
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,236.25,180.26
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,179.83,137.57
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,124.18,94.33
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,87.12,65.14
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,51.22,36.32
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,45.4,31.81
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,39.59,27.21
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,226.27,183.05
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,380.44,302.65
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,317.66,250.37
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,259.83,201.96
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,194.86,147.3
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,137.22,97.27
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,64.15,20.92
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,13.76,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.88,9.82
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.58,22.22
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,42.77,31.75
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,49.27,37.79
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,67.57,43.65
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,102.3,60.85
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,142.06,87.17
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,182.99,118.43
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,227.87,154.92
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,273.1,192.84
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,321.35,233.2
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,368.99,273.22
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,418.36,313.79
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,469.58,354.08
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,518.72,391.74
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,565.64,426.68
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,612.66,460.64
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,657.25,492.29
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,701.39,522.85
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,743.62,551.65
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,783.04,577.03
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,818.54,600.08
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,852.39,621.96
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,882.79,640.97
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,911.12,658.59
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,936.34,672.86
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,959.3,685.64
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,976.62,696.21
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,991.37,705.29
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,1004.42,714.08
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,1014.71,721.26
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,1018.29,723.71
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,1018.94,724.54
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,1014.64,722.41
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,1007.4,718.61
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,994.88,710.97
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,979.61,701.75
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,960.5,690.85
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,938.76,678.35
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,910.57,662.41
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,880.26,645.05
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,847.41,625.24
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,817.66,607.36
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,775.97,581.85
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,733.26,555.35
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,687.48,525.19
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,641.03,494.08
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,587.54,456.66
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,534.94,418.29
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,479.8,376.7
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,424.6,333.62
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,360.53,282.69
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,301.16,233.55
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,231.42,175.14
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,170.27,121.57
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,79.83,28.76
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,12.29,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,19.67,8.26
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,25.96,16.71
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,31.84,22.37
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,34.74,25.19
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,52.16,28.85
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,94.15,49.26
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,137.44,77.56
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,182.09,112.02
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,230.12,151.57
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,279.04,192.64
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,329.98,234.87
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,380.17,276.67
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,435.61,321.22
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,485.0,359.92
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,534.68,397.65
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,582.62,432.51
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,630.21,465.94
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,675.97,497.65
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,720.81,527.81
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,761.81,553.45
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,801.31,577.85
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,838.03,599.04
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,872.77,618.72
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,903.62,637.0
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,932.17,653.8
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,956.55,668.03
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,978.31,680.7
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,995.93,690.92
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,1010.77,699.58
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,1021.35,704.42
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,1028.98,707.63
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,1032.12,709.71
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,1032.24,710.18
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,1025.96,707.01
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,1016.77,702.29
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,1004.1,695.91
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,988.64,687.95
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,966.74,675.94
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,942.42,662.54
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,869.8,618.04
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,798.53,573.83
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,813.18,585.95
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,816.12,589.16
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,735.86,537.68
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,657.36,486.85
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,645.64,481.77
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,625.0,469.37
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,566.77,430.11
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,513.99,393.03
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,454.69,350.22
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,398.19,307.82
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,334.69,258.66
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,275.96,211.23
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,208.49,155.93
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,148.71,104.89
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,69.47,25.09
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,12.29,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,19.7,8.1
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,26.94,17.44
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,33.68,23.84
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,37.75,27.7
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,54.93,31.97
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,91.74,48.65
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,133.64,75.84
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,180.44,111.91
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,227.32,150.3
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,274.49,189.8
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,324.19,231.08
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,373.51,271.6
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,424.24,311.95
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,477.44,352.62
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,527.28,389.45
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,574.75,423.26
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,621.93,455.58
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,666.86,485.27
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,711.19,513.35
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,752.71,538.1
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,792.78,561.52
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,829.59,581.4
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,864.5,599.81
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,895.22,616.65
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,923.64,632.11
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,948.34,644.77
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,970.46,655.9
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,988.49,665.96
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,1003.76,674.54
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,1013.81,680.2
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,1020.9,684.34
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,1023.51,686.05
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,1023.1,686.2
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,1017.74,682.29
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,1009.43,676.87
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,996.66,670.38
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,981.07,662.39
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,960.03,652.1
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,936.52,640.5
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,908.16,626.35
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,877.68,610.81
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,841.05,590.98
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,802.99,570.03
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,765.31,548.16
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,721.76,522.14
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,671.54,490.3
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,621.68,458.19
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,569.64,425.0
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,516.73,389.73
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,455.25,346.36
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,397.05,303.55
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,333.64,255.23
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,275.15,208.71
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,206.17,152.96
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,145.41,102.02
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,68.15,25.28
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,11.3,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,21.91,9.21
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,37.19,25.73
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,52.56,39.7
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,69.47,54.7
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,84.44,63.24
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,108.35,80.6
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,133.73,99.55
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,167.36,123.63
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,206.46,152.37
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,219.61,164.67
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,230.75,174.42
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,260.41,196.33
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,291.03,218.57
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,298.28,223.38
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,303.53,226.53
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,363.46,270.27
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,423.56,313.29
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,495.46,364.41
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,579.19,422.51
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,589.72,428.15
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,597.15,432.03
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,479.48,348.67
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,350.43,254.96
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,346.02,252.39
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,339.86,247.95
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,487.09,353.17
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,639.94,456.83
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,574.2,410.2
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,502.58,360.34
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,657.72,470.27
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,809.34,571.39
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,837.6,589.81
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,860.96,606.31
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,877.76,617.91
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,892.17,628.07
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,798.03,565.39
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,699.09,498.97
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,693.66,498.27
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,686.29,495.47
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,506.38,370.6
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,331.5,243.95
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,191.61,142.06
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,64.82,45.2
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,86.62,62.6
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,109.03,80.38
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,111.27,82.35
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,113.68,84.51
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,100.78,74.84
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,87.88,65.03
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,74.95,55.03
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,62.01,44.8
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,49.76,34.94
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,37.66,25.01
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,27.03,16.13
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,16.4,7.15
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,8.19,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,12.78,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,20.27,7.82
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,28.98,18.64
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,37.5,26.54
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,51.31,38.72
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,72.22,49.69
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,101.66,65.48
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,135.72,87.9
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,173.58,118.97
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,212.51,151.52
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,252.24,182.14
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,291.03,212.2
