Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,335.06,245.32
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,386.1,283.52
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,439.81,323.66
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,512.81,377.25
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,559.29,410.74
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,605.63,443.09
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,647.89,470.2
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,687.91,494.64
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,706.02,502.08
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,716.95,504.26
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,637.21,447.54
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,543.45,380.71
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,646.5,455.14
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,757.83,531.61
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,840.86,591.31
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,928.55,648.63
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,901.66,628.8
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,867.14,600.55
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,861.74,596.89
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,854.47,591.76
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,844.81,586.2
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,833.35,579.57
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,827.44,576.76
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,819.74,572.82
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,752.2,528.02
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,691.58,487.44
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,561.57,401.02
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,433.1,312.45
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,403.67,293.24
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,374.13,273.03
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,457.26,334.66
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,534.81,389.8
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,440.21,323.93
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,350.18,260.41
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,487.3,365.9
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,581.79,436.0
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,528.84,398.38
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,477.3,362.19
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,419.16,319.94
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,363.96,278.47
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,299.89,228.98
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,243.99,184.21
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,177.93,131.06
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,120.78,83.94
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,58.18,21.97
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,11.8,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,20.14,7.45
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,36.29,24.57
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,51.85,38.57
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,65.78,50.97
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,85.01,61.13
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,109.22,73.16
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,134.67,87.99
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,176.57,122.43
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,209.88,150.66
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,242.86,177.76
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,273.78,202.67
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,291.18,217.32
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,297.4,222.49
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,305.69,228.35
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,306.61,228.37
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,362.03,268.78
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,417.06,308.23
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,428.84,315.33
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,442.71,323.93
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,500.31,364.94
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,565.19,410.09
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,600.37,433.01
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,634.76,455.33
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,605.41,433.57
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,570.43,408.2
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,588.89,420.11
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,607.44,431.63
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,648.79,459.77
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,690.85,487.86
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,700.25,493.71
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,708.96,499.4
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,678.68,479.57
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,647.34,459.19
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,602.39,428.86
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,549.41,392.97
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,642.5,459.64
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,733.32,521.73
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,698.18,498.21
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,662.6,475.42
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,614.01,443.95
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,556.85,406.34
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,626.07,459.41
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,685.49,503.53
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,654.4,482.81
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,622.46,462.16
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,581.46,434.83
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,539.58,406.41
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,486.36,369.1
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,434.95,332.23
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,379.32,290.94
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,326.56,250.68
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,267.49,205.1
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,206.76,157.0
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,149.08,110.33
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,96.99,67.28
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,45.77,16.7
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,14.47,3.59
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,30.6,19.88
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,46.08,33.82
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,64.24,49.87
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,82.62,62.52
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,101.64,77.44
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,117.87,89.71
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,143.35,109.17
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,170.47,129.79
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,197.09,149.88
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,224.64,170.48
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,283.22,213.08
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,352.63,263.98
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,384.63,287.33
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,415.45,309.33
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,391.72,291.42
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,358.19,265.79
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,336.29,249.0
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,312.1,230.38
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,375.54,276.04
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,441.03,321.59
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,508.45,367.76
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,581.92,416.78
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,637.22,453.97
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,694.47,492.03
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,696.02,490.7
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,695.28,488.53
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,768.22,538.04
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,843.89,587.34
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,901.25,626.82
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,955.43,659.99
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,957.9,661.01
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,957.75,661.29
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,855.9,596.26
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,746.14,521.43
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,841.14,591.07
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,920.43,642.97
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,900.75,630.73
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,878.69,618.4
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,851.18,602.67
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,821.85,585.77
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,687.93,498.1
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,556.73,406.56
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,531.01,391.32
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,503.51,373.58
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,548.43,408.94
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,575.72,430.53
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,522.6,393.48
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,470.94,357.26
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,413.92,315.65
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,356.92,272.77
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,295.97,225.68
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,240.14,181.12
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,175.87,129.39
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,119.86,83.24
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,57.91,22.6
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,12.29,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,19.5,6.61
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,29.87,19.38
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,39.74,28.53
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,46.35,34.66
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,60.67,39.54
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,69.7,44.5
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,70.38,52.6
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,63.79,46.96
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,57.02,41.19
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,68.65,50.37
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,80.29,59.4
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,89.96,66.74
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,99.48,73.87
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,203.0,153.46
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,308.8,231.48
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,279.43,208.89
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,250.47,186.99
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,185.67,138.01
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,118.85,86.89
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,286.25,213.11
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,456.34,333.45
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,320.19,235.0
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,178.62,130.8
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,301.77,221.83
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,426.91,309.61
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,484.02,348.63
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,542.63,388.46
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,596.27,425.03
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,649.71,460.97
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,603.86,428.38
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,551.67,392.22
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,699.36,497.18
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,842.84,593.64
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,770.07,544.16
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,701.96,498.85
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,812.68,579.54
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,912.56,647.82
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,893.07,635.27
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,871.33,622.82
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,841.53,606.4
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,810.17,588.87
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,773.85,566.74
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,736.53,543.23
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,693.17,516.22
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,649.52,488.41
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,597.86,453.49
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,550.4,420.68
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,496.96,382.72
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,445.41,345.19
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,388.59,302.33
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,334.75,260.58
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,274.3,212.89
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,212.61,163.17
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,154.35,115.44
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,102.01,71.69
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,48.2,18.58
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,12.78,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,21.71,7.77
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,31.55,20.97
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.21,30.92
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,49.14,37.32
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,63.62,42.47
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,95.43,56.05
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,133.55,79.69
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,174.2,110.01
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,218.82,145.68
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,263.88,182.42
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,312.32,221.69
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,363.38,263.44
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,412.71,303.07
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,460.88,340.27
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,510.26,377.17
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,556.9,410.96
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,603.55,443.65
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,647.93,473.59
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,691.09,501.8
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,732.07,528.85
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,772.66,553.91
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,768.75,548.5
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,754.72,535.03
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,618.12,441.61
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,468.34,335.78
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,600.9,429.33
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,739.98,520.33
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,777.24,543.97
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,816.74,569.98
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,821.93,572.9
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,825.59,575.36
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,858.92,597.39
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,890.72,617.96
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,949.61,659.15
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,992.14,683.19
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,979.73,677.25
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,964.64,670.53
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,943.97,659.16
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,920.85,646.38
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,898.79,634.27
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,869.06,617.32
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,834.04,597.0
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,797.41,575.48
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,755.48,551.33
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,712.7,526.17
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,667.74,497.97
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,620.33,467.11
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,566.59,430.39
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,514.04,393.4
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,455.18,350.85
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,398.98,308.63
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,335.5,259.47
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,276.84,212.23
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,209.65,156.92
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,150.07,106.28
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,77.12,32.77
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.85,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,11.8,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.72,5.61
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,28.71,18.59
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,38.22,27.47
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,44.46,33.25
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,57.25,37.38
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,90.8,52.23
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,129.46,76.8
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,164.62,114.61
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,177.89,134.81
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,220.82,158.52
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,304.87,217.43
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,351.32,255.27
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,402.56,295.82
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,448.75,331.78
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,495.36,366.94
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,540.77,400.65
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,586.35,433.47
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,628.69,462.56
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,670.16,490.22
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,709.62,515.34
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,748.04,538.12
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,746.13,531.1
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,733.78,516.35
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,737.17,517.71
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,738.49,517.49
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,825.13,577.89
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,917.65,634.67
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,934.39,642.55
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,948.71,649.96
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,957.29,654.99
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,963.2,658.59
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,965.31,660.06
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,964.73,660.09
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,957.65,656.38
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,948.0,651.32
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,872.56,604.34
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,792.79,550.54
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,654.86,460.81
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,519.77,369.3
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,307.71,224.45
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,106.8,76.6
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,110.27,79.99
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,113.8,82.9
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,164.21,122.0
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,215.86,161.49
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,130.77,97.09
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,49.28,33.72
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,67.67,48.69
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,86.82,64.14
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,73.38,53.69
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,59.92,43.1
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,47.82,33.38
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,35.73,23.48
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,25.09,14.63
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,14.46,5.7
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.71,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.42,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.68,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.78,10.86
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,30.9,20.88
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,44.91,33.3
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,58.37,42.78
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,73.67,55.34
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,89.06,67.74
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,87.14,65.97
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,84.8,63.88
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,80.28,59.9
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,75.44,55.69
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,74.0,54.24
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,72.56,52.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,78.39,57.14
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,84.23,61.44
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,137.12,102.41
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,189.88,142.23
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,180.45,134.34
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,170.79,126.61
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,291.24,216.04
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,414.81,303.18
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,330.63,242.34
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,243.95,179.64
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,274.61,202.34
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,305.53,224.35
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,351.37,256.52
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,399.19,289.42
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,503.92,362.63
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,614.07,436.45
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,665.4,469.8
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,717.11,503.38
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,640.26,450.91
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,555.77,393.74
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,367.3,266.05
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,175.59,128.06
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,269.76,198.54
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,373.64,272.48
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,658.72,480.27
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,899.45,635.34
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,877.95,620.01
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,849.0,603.74
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,816.19,584.76
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,781.73,564.57
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,705.75,516.79
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,631.39,467.44
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,546.8,409.41
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,463.19,350.42
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,494.48,377.13
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,507.96,389.13
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,450.8,346.51
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,396.07,304.9
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,334.45,257.82
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,277.5,212.27
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,211.54,158.07
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,153.57,108.6
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,84.75,36.22
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,20.64,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,11.3,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,17.94,4.18
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.14,16.99
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,36.16,25.44
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,40.98,29.94
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,51.82,33.29
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,85.27,46.89
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,124.11,70.85
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,165.0,101.16
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,209.62,136.83
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,255.29,174.44
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,306.63,216.27
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,353.37,254.63
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,401.75,293.25
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,449.1,329.59
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,496.98,364.97
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,543.57,398.48
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,590.24,430.78
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,605.34,437.4
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,608.6,435.14
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,635.07,452.22
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,659.46,467.29
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,667.06,469.27
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,668.0,466.98
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,718.82,500.73
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,771.4,534.48
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,808.79,556.85
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,846.01,579.07
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,906.2,620.75
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,962.51,652.93
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,867.24,592.91
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,756.94,517.51
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,875.86,600.44
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,980.55,662.99
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,975.0,658.58
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,966.77,654.46
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,960.2,651.85
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,945.28,644.49
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,820.45,568.4
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,688.19,480.78
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,535.83,381.31
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,387.9,279.43
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,303.32,221.39
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,213.38,156.73
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,357.38,266.37
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,487.65,359.56
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,382.59,284.05
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,284.63,213.19
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,139.31,105.02
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.79,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.82,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.86,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,133.18,103.31
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,243.67,186.66
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,177.61,132.15
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,114.2,80.08
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,60.91,24.8
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,10.64,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,10.81,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,18.51,4.04
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,33.59,22.49
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,48.17,35.96
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,56.08,43.27
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,70.16,50.35
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,100.11,64.45
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,135.93,86.89
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,173.51,121.58
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,198.03,146.4
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,238.52,174.17
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,291.49,212.86
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,339.07,249.11
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,394.06,291.1
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,439.19,325.87
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,485.72,360.72
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,508.71,376.81
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,517.51,381.54
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,531.57,389.53
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,535.86,390.13
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,520.74,377.81
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,496.59,359.17
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,514.65,370.96
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,532.99,382.45
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,534.49,382.03
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,535.08,381.1
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,545.67,388.39
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,557.67,396.53
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,416.02,299.53
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,270.03,196.36
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,260.81,190.32
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,251.47,183.34
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,434.87,314.37
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,624.19,439.24
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,795.99,555.98
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,949.47,652.32
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,738.71,516.03
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,507.79,358.89
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,711.95,506.12
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,883.1,617.07
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,485.53,355.8
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,79.4,55.48
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,331.14,249.64
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,566.42,413.35
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,624.71,454.57
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,665.94,485.94
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,617.78,454.27
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,570.01,423.26
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,512.37,384.76
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,460.29,348.87
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,402.68,307.29
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,348.22,266.59
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,287.45,220.11
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,231.72,175.91
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,170.04,126.2
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,109.32,76.31
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,55.7,22.02
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,10.81,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,17.15,2.66
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,28.43,17.86
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.18,27.84
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,46.21,34.35
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,57.01,43.9
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,101.22,68.93
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,130.75,95.85
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,128.21,95.87
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,116.44,88.68
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,153.19,116.81
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,191.17,145.3
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,189.1,143.1
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,185.85,140.06
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,236.54,177.66
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,283.65,211.68
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,410.0,306.87
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,580.73,430.71
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,571.31,418.97
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,543.81,394.71
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,576.66,416.96
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,609.87,438.55
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,706.21,508.37
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,819.9,583.26
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,850.77,600.12
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,879.72,616.58
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,904.72,630.08
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,927.57,642.23
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,850.91,591.47
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,759.95,525.9
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,873.43,605.56
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,978.84,669.1
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,982.3,669.95
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,982.98,670.71
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,980.29,669.62
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,974.72,666.97
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,962.1,659.24
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,946.85,650.12
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,928.33,640.16
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,907.28,628.74
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,885.01,615.66
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,855.18,597.96
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,820.98,578.47
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,785.17,557.8
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,743.64,533.21
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,701.27,507.75
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,556.21,409.85
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,420.29,312.8
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,389.73,293.36
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,357.44,271.08
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,314.06,239.6
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,271.85,208.0
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,278.94,212.92
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,272.11,204.98
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,207.44,152.4
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,150.51,104.58
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,69.97,27.79
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,10.81,0.0
