Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,17.19,2.05
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,28.07,17.59
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,38.42,27.3
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,45.1,33.45
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,54.57,41.79
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,87.43,51.29
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,125.29,74.68
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,166.41,112.73
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,196.44,142.78
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,235.12,166.5
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,296.88,210.45
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,342.28,247.28
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,389.53,284.69
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,436.19,320.6
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,483.56,355.81
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,531.2,390.72
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,576.14,422.78
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,617.74,450.34
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,657.39,475.59
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,696.22,500.89
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,734.24,525.0
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,768.3,545.47
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,800.9,564.31
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,830.46,581.02
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,858.31,596.53
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,881.62,607.93
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,902.92,618.05
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,920.23,627.02
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,935.29,634.74
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,944.63,640.11
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,951.47,644.18
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,954.23,645.98
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,954.4,646.43
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,949.97,644.31
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,942.95,640.84
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,929.5,633.68
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,917.46,627.53
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,897.74,616.81
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,875.8,604.88
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,847.38,588.19
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,817.26,570.6
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,617.64,440.31
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,419.26,302.21
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,288.85,212.4
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,165.61,121.96
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,283.43,214.07
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,381.14,286.82
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,324.43,245.28
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,270.44,206.01
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,233.33,178.52
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,197.45,151.1
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,159.62,121.86
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,123.11,92.8
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,82.38,59.73
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,48.68,31.9
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,22.32,5.54
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.95,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.78,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,13.5,5.48
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,21.22,12.52
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,31.37,21.55
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,41.53,30.53
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,52.17,37.64
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,62.83,46.24
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,68.15,50.45
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,73.49,54.61
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,68.65,50.38
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,63.81,46.2
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,78.84,58.07
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,93.79,69.73
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,113.71,84.99
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,133.63,100.02
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,161.54,120.98
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,189.8,141.83
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,164.51,122.05
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,138.6,101.99
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,158.51,117.04
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,178.69,132.05
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,174.9,128.98
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,171.03,125.97
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,172.27,126.8
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,173.52,127.63
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,179.61,131.82
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,185.74,135.98
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,199.14,145.78
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,212.61,155.55
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,210.02,153.62
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,207.38,151.76
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,200.27,146.5
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,193.08,141.22
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,211.43,154.89
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,229.88,168.45
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,242.47,178.05
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,255.16,187.8
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,211.48,156.01
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,167.91,123.98
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,282.44,210.93
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,394.7,292.87
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,272.25,203.56
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,147.88,110.16
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,127.44,95.35
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,107.01,79.92
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,71.08,51.73
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,35.74,23.48
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,28.97,18.13
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,22.2,12.68
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.81,9.96
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,15.43,7.2
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,12.05,4.39
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.67,1.55
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.78,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.44,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,7.23,0.35
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.57,4.37
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,17.36,9.58
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,23.15,14.74
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,29.44,19.06
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,35.72,24.22
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,67.67,50.53
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,98.45,75.36
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,104.39,79.65
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,110.28,83.9
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,147.87,113.03
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,185.75,141.7
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,170.87,129.21
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,155.21,116.41
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,186.69,140.24
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,218.58,163.91
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,229.0,171.02
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,239.51,178.25
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,251.98,186.81
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,264.55,195.37
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,322.08,236.58
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,382.64,278.79
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,318.15,232.44
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,251.9,184.68
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,259.8,190.35
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,267.72,195.71
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,385.7,280.34
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,504.73,362.01
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,502.24,360.02
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,499.43,358.78
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,435.13,314.16
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,364.0,264.26
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,440.64,319.01
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,512.04,368.12
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,500.25,360.78
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,487.92,353.66
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,497.78,361.6
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,515.75,374.89
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,557.38,406.32
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,604.11,440.39
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,672.07,491.72
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,724.46,531.6
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,604.95,447.53
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,489.98,365.55
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,506.19,381.1
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,522.93,395.24
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,407.21,310.66
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,311.9,239.23
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,262.15,202.38
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,222.03,171.54
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,180.45,138.76
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,140.78,106.72
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,100.79,73.94
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,62.81,42.36
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,29.46,8.44
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,9.83,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.61,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,25.72,15.38
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,35.34,24.5
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,41.59,30.25
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,47.89,35.86
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,79.23,44.68
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,116.36,66.31
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,155.29,94.31
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,198.11,127.99
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,241.02,169.7
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,269.16,197.41
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,313.75,228.67
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,384.64,281.73
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,431.24,318.46
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,478.88,355.07
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,524.39,388.9
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,570.02,421.76
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,612.08,450.87
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,652.34,477.85
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,692.01,505.05
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,730.72,530.25
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,766.12,551.43
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,799.83,571.26
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,829.24,589.32
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,856.75,606.11
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,784.42,554.82
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,694.06,487.09
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,674.97,474.08
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,654.11,459.24
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,627.09,441.06
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,598.79,421.95
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,781.22,552.83
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,951.8,663.68
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,725.64,514.61
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,477.89,339.95
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,501.91,358.91
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,525.42,375.66
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,289.62,211.4
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,58.1,39.09
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,399.23,300.51
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,716.63,519.81
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,654.54,474.94
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,586.5,429.15
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,319.35,240.47
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,53.18,36.22
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,108.65,80.16
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,167.37,125.68
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,139.55,104.6
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,111.97,83.58
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,94.94,70.44
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,77.84,56.99
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,61.73,44.3
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,45.53,31.22
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,32.35,20.32
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,19.3,9.36
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.64,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,9.83,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,16.87,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.58,15.93
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,37.0,25.77
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,44.12,32.28
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,50.9,38.27
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,80.69,46.75
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,116.72,67.54
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,155.07,94.87
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,197.44,127.91
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,240.56,163.06
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,286.7,200.81
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,332.58,238.05
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,383.3,277.89
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,429.25,313.43
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,476.13,348.56
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,521.41,382.24
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,566.88,415.15
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,609.71,444.47
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,651.92,472.52
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,606.13,436.11
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,541.62,385.9
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,659.65,473.27
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,798.3,566.5
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,827.72,582.89
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,855.24,599.34
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,878.93,614.2
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,900.46,627.8
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,917.89,638.11
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,932.94,647.06
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,576.0,417.73
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,188.79,136.08
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,222.81,162.51
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,257.05,187.36
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,622.93,456.28
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,954.26,666.07
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,942.68,655.29
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,928.47,647.6
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,910.95,638.8
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,890.87,628.43
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,865.04,612.88
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,837.15,596.1
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,809.15,579.95
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,774.3,559.25
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,734.53,535.59
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,693.84,510.98
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,647.61,481.77
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,601.29,451.93
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,551.72,418.08
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,501.19,382.46
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,444.47,340.38
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,390.41,298.96
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,328.57,251.4
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,271.44,205.68
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,205.69,152.02
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,148.16,103.21
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,68.39,23.84
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.9,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.58,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,26.78,16.08
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,41.45,29.62
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,59.24,45.33
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,76.85,60.62
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,96.11,72.72
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,112.62,85.22
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,144.82,107.3
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,188.71,138.58
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,223.3,164.68
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,260.3,192.67
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,294.72,218.84
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,329.71,244.98
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,341.84,254.09
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,349.18,259.03
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,427.48,316.75
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,520.92,384.42
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,581.7,429.92
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,660.43,487.58
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,700.71,513.53
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,739.84,537.43
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,776.18,559.15
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,811.04,579.63
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,794.19,566.34
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,765.65,541.27
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,838.84,594.92
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,914.41,641.72
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,796.21,562.64
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,657.57,462.5
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,490.6,350.94
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,311.25,224.78
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,438.19,316.18
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,563.2,401.54
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,488.46,349.82
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,413.05,297.81
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,532.06,384.47
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,642.47,461.87
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,685.78,493.02
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,717.19,516.78
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,786.91,570.37
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,830.75,601.85
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,509.55,383.0
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,179.65,133.3
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,128.56,95.63
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,78.36,56.85
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,265.63,206.88
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,431.25,331.85
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,213.36,166.22
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.79,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.82,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.86,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.89,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.93,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.44,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.96,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.48,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,9.34,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.87,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.62,14.32
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,33.89,23.31
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,39.65,28.69
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,44.66,33.21
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,74.8,42.35
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,112.08,63.94
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,151.22,91.9
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,194.36,125.86
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,238.73,162.42
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,285.42,200.97
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,331.37,238.95
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,382.23,279.84
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,428.73,316.66
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,475.74,352.8
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,521.15,387.13
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,566.83,420.67
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,610.58,451.44
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,654.19,481.27
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,693.83,508.16
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,733.42,533.27
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,768.47,554.21
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,801.89,573.85
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,831.73,592.16
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,859.63,609.19
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,883.29,622.25
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,904.68,633.86
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,921.86,644.15
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,936.61,653.03
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,945.87,658.64
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,948.58,660.38
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,811.11,569.63
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,657.76,461.94
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,656.89,463.5
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,655.14,463.17
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,655.46,465.13
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,654.56,466.31
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,685.38,489.22
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,704.9,504.52
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,621.0,447.13
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,530.78,385.2
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,400.98,294.64
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,283.61,209.45
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,376.46,281.61
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,462.87,346.04
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,413.98,311.42
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,374.01,283.51
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,336.25,256.92
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,298.56,229.67
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,258.8,199.93
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,220.12,170.2
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,179.42,138.07
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,140.49,106.51
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,100.9,73.77
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,63.73,42.59
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,29.67,6.45
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.91,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.64,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,24.56,14.16
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,38.86,27.5
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,55.92,42.64
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,72.79,57.39
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,91.01,69.2
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,110.12,84.08
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,128.75,84.86
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,194.17,124.58
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,238.03,160.96
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,287.54,202.14
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,334.03,240.71
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,382.14,279.68
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,413.67,305.45
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,432.0,318.68
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,487.44,360.93
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,566.07,419.54
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,576.08,423.75
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,573.3,418.08
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,608.81,442.74
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,642.75,465.75
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,662.1,476.79
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,676.38,484.39
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,719.28,513.47
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,763.03,542.52
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,750.96,531.83
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,734.91,519.02
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,785.56,553.7
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,838.81,588.93
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,828.31,581.59
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,812.51,571.63
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,895.44,630.77
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,968.7,676.72
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,907.09,637.43
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,839.83,590.49
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,898.35,634.94
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,943.84,664.09
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,927.61,654.43
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,908.53,643.77
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,881.86,627.7
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,853.12,610.37
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,821.18,590.95
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,787.3,570.21
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,746.95,546.74
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,705.67,522.24
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,659.22,492.68
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,614.84,463.84
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,561.66,427.75
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,509.58,391.28
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,451.38,348.23
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,395.81,305.71
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,332.68,256.7
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,274.41,209.64
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,207.26,154.34
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,148.43,103.78
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,68.24,19.77
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.36,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,16.22,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,29.98,18.38
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,42.08,30.21
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,56.32,42.96
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,70.03,55.0
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,94.1,65.71
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,124.16,84.87
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,151.37,99.88
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,194.98,129.86
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,239.04,163.97
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,290.66,204.86
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,337.32,242.99
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,385.94,281.73
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,436.57,321.03
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,484.96,357.58
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,531.16,392.26
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,577.61,426.18
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,621.78,456.71
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,665.4,485.97
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,705.86,512.78
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,745.28,537.49
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,735.79,527.06
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,714.73,508.23
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,736.68,521.68
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,757.37,533.62
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,760.17,533.26
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,760.25,531.38
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,767.44,534.79
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,773.25,537.22
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,806.08,558.01
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,841.68,579.84
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,919.06,634.27
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,984.16,673.02
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,979.72,669.94
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,972.43,666.29
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,960.39,658.9
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,945.64,650.05
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,925.47,639.08
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,902.9,626.76
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,825.2,580.54
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,739.25,525.32
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,767.55,549.11
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,778.91,557.43
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,737.66,531.45
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,695.57,505.35
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,649.07,475.67
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,600.55,443.56
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,547.56,408.58
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,495.84,373.25
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,436.15,330.77
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,379.47,288.85
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,316.3,240.67
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,258.14,194.47
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,190.81,140.15
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,134.28,92.43
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,62.61,15.73
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.42,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.68,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,22.21,12.12
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,35.39,24.63
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,52.55,39.9
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,69.49,54.77
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,87.47,66.64
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,106.09,81.34
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,127.87,85.82
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,194.12,126.72
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,236.53,160.66
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,282.3,197.64
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,303.22,220.83
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,306.88,227.33
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,358.59,264.52
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,412.17,302.53
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,445.22,325.62
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,477.66,347.82
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,552.95,402.77
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,649.54,470.84
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,654.9,469.61
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,648.85,460.98
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,669.59,473.04
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,689.88,484.19
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,768.15,538.92
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,856.72,594.23
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,831.38,575.17
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,796.93,548.04
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,715.75,493.59
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,627.6,433.89
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,713.39,493.06
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,797.72,547.82
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,873.29,598.74
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,943.8,643.49
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,939.37,640.27
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,932.37,636.77
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,919.6,629.95
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,904.47,621.87
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,840.74,582.96
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,776.46,541.62
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,795.54,558.34
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,806.36,567.74
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,769.64,545.75
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,731.91,523.49
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,689.76,498.43
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,647.22,472.54
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,548.27,405.1
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,452.27,338.05
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,405.44,306.38
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,360.22,274.4
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,312.93,240.17
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,267.42,206.01
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,217.42,166.86
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,170.61,129.21
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,122.3,89.88
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,72.74,48.93
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,33.46,4.97
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,7.37,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,12.79,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,26.93,15.48
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,38.17,26.61
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,48.07,35.57
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,57.46,43.83
