Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,90.58,63.32
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,119.31,88.08
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,143.95,96.78
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,193.99,126.49
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,235.18,158.88
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,279.94,194.43
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,324.57,230.35
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,371.37,267.29
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,416.61,302.1
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,463.72,337.38
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,493.76,358.88
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,511.42,370.28
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,554.59,399.84
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,598.8,429.23
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,605.21,431.45
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,607.14,430.57
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,693.15,493.1
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,796.0,561.05
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,825.92,578.04
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,853.93,594.64
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,778.64,544.04
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,685.11,476.66
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,811.46,567.56
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,935.17,645.57
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,829.88,576.95
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,704.29,489.67
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,841.35,588.19
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,960.85,663.41
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,957.94,661.47
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,952.26,659.56
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,768.96,542.73
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,569.26,403.53
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,594.19,424.2
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,616.86,441.36
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,496.49,359.05
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,370.09,270.35
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,437.23,321.67
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,491.21,361.72
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,367.04,272.85
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,231.94,173.28
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,347.83,264.64
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,444.36,337.38
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,402.88,307.44
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,361.3,277.74
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,316.38,243.93
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,272.62,210.08
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,224.87,172.84
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,179.85,136.56
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,131.63,96.82
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,87.69,59.45
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,40.6,5.44
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.86,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,15.24,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,28.06,16.23
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,42.09,29.96
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,49.36,36.78
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,58.32,44.75
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,81.19,52.0
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,115.85,71.27
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,152.62,96.5
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,192.97,127.14
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,234.36,160.02
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,279.42,196.19
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,324.31,232.56
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,371.42,269.94
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,417.07,305.01
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,464.25,340.16
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,482.36,353.01
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,484.29,352.57
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,479.66,347.77
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,471.78,340.11
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,439.8,316.76
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,399.48,287.38
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,581.99,421.39
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,793.44,562.55
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,824.15,578.38
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,853.08,594.94
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,877.79,609.55
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,900.41,622.89
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,919.49,634.1
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,936.19,643.94
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,945.22,647.94
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,955.91,653.09
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,959.65,654.55
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,960.65,654.55
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,956.44,652.53
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,949.5,649.05
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,772.58,537.77
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,578.76,405.16
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,747.48,527.15
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,887.18,617.59
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,859.34,600.18
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,829.54,583.63
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,795.08,563.65
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,759.26,542.63
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,720.22,519.27
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,677.83,493.37
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,629.68,463.1
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,581.86,431.33
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,528.55,395.2
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,476.7,359.0
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,417.74,316.74
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,361.8,275.13
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,296.12,225.14
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,239.18,179.99
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,174.51,127.72
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,118.48,80.55
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,55.41,6.54
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,7.86,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,15.73,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,23.25,12.22
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.41,22.52
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,40.28,28.89
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,46.34,34.32
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,68.34,39.59
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,104.47,58.41
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,143.4,84.92
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,186.52,117.92
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,230.38,153.13
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,277.46,191.26
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,327.19,231.68
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,375.48,270.32
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,422.34,306.46
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,470.35,342.27
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,516.59,376.57
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,563.0,409.91
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,610.11,442.12
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,653.6,471.01
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,693.73,497.96
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,732.74,522.37
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,768.83,543.38
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,803.36,563.11
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,834.08,581.42
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,862.79,598.42
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,887.61,612.53
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,910.12,625.23
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,927.89,635.57
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,943.12,644.49
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,953.87,651.65
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,961.89,657.33
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,965.66,659.78
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,966.63,660.71
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,961.87,659.16
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,954.34,656.08
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,942.59,649.78
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,928.21,642.01
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,855.66,598.34
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,773.83,543.82
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,716.04,507.44
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,651.72,465.94
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,621.71,447.89
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,590.48,428.46
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,529.84,388.28
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,471.37,348.81
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,386.84,288.88
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,315.26,236.74
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,282.66,214.12
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,250.08,190.71
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,216.16,165.32
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,182.64,139.59
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,147.41,112.07
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,113.23,84.64
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,74.94,53.42
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,43.44,27.1
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,19.88,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.88,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,13.76,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,23.29,12.1
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,35.09,24.01
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,43.9,32.09
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,52.25,39.53
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,73.66,45.79
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,108.28,64.08
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,145.67,89.19
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,187.45,120.49
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,229.7,153.9
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,275.38,190.4
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,321.03,227.12
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,368.76,264.68
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,414.72,300.06
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,464.89,337.31
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,510.1,370.75
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,555.65,403.54
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,601.06,434.96
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,650.55,468.17
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,690.91,494.82
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,730.07,518.96
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,766.1,540.48
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,800.38,560.7
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,768.26,537.36
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,723.56,502.24
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,812.69,565.07
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,906.33,621.42
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,924.62,630.09
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,940.37,638.21
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,949.35,643.38
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,955.52,647.08
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,958.78,650.52
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,959.26,652.46
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,953.23,649.38
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,944.58,644.93
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,938.24,641.98
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,923.78,634.23
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,901.61,621.99
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,877.37,608.57
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,794.45,558.68
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,709.18,502.55
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,678.82,485.09
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,647.16,465.87
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,590.64,429.72
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,527.25,388.34
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,434.37,323.88
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,339.85,256.14
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,304.45,231.8
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,269.18,206.41
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,231.86,178.23
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,195.31,149.94
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,157.47,120.06
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,121.13,90.68
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,85.01,61.11
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,45.97,28.76
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,20.95,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.86,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,15.73,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,22.51,11.34
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,31.9,21.41
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,39.22,28.22
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,45.72,34.09
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,65.79,39.18
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,101.67,57.69
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,130.69,88.81
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,140.21,106.75
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,166.94,126.48
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,190.04,143.08
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,146.25,109.34
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,92.82,67.92
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,116.95,86.39
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,141.05,104.31
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,114.34,83.6
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,87.17,62.6
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,94.39,67.95
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,101.59,73.15
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,153.04,111.96
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,204.74,150.01
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,314.73,228.91
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,427.87,306.17
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,546.77,387.39
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,672.84,469.64
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,660.26,458.9
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,644.67,447.84
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,494.78,348.82
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,333.97,238.38
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,350.96,251.43
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,368.06,263.23
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,674.98,483.13
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,958.75,660.22
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,863.27,596.83
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,752.4,521.55
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,706.02,493.12
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,651.32,458.16
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,653.64,461.56
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,646.28,458.22
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,572.28,410.18
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,508.4,368.17
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,439.91,321.55
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,364.09,268.6
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,206.2,154.18
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,54.14,37.34
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,30.91,19.22
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.72,0.6
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.75,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.79,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.82,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.86,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.89,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.93,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.44,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,12.78,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.5,9.56
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,30.71,20.36
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,36.24,25.65
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,41.42,30.37
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,60.73,34.78
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,98.0,53.29
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,137.72,79.83
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,181.59,113.14
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,226.51,149.12
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,277.57,190.15
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,324.83,228.52
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,373.93,267.45
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,422.02,304.61
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,471.32,341.44
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,522.27,378.06
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,569.64,411.06
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,615.1,441.84
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,660.41,471.58
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,701.78,498.37
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,741.94,522.69
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,779.24,544.6
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,814.81,565.26
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,847.19,584.11
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,877.47,601.6
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,902.85,615.8
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,925.77,628.59
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,944.73,639.35
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,961.03,648.62
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,971.82,655.84
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,979.72,661.57
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,984.13,664.32
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,985.6,665.52
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,896.23,613.95
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,796.21,547.8
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,883.11,610.47
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,949.75,650.62
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,761.16,533.27
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,559.65,395.69
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,725.56,518.11
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,852.03,601.96
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,641.6,463.39
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,426.75,310.67
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,584.31,429.99
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,702.51,512.23
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,653.95,480.1
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,605.41,449.15
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,554.39,414.67
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,502.35,378.41
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,442.9,335.88
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,386.32,293.75
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,322.22,244.56
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,263.25,197.44
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,195.66,142.77
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,136.95,91.81
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,61.31,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,12.78,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,21.37,9.82
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,32.03,21.32
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,39.75,28.5
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,46.95,34.98
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,64.96,39.45
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,100.94,57.42
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,139.26,82.57
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,181.9,114.37
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,225.56,149.01
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,272.43,186.64
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,318.99,224.09
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,367.52,262.13
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,417.67,300.16
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,466.04,335.68
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,512.13,368.38
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,558.45,400.05
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,603.13,430.04
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,649.72,460.28
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,690.29,486.76
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,729.78,511.04
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,766.47,531.77
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,801.6,551.25
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,832.0,569.58
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,860.39,586.76
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,886.18,603.37
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,909.72,618.77
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,928.14,630.27
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,944.02,640.4
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,952.67,646.04
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,958.49,650.15
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,961.4,652.08
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,961.51,652.5
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,954.58,648.89
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,950.65,647.25
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,938.41,642.03
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,923.58,635.4
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,866.33,602.45
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,804.2,562.94
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,753.32,530.95
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,702.57,498.48
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,687.33,491.29
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,668.52,481.29
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,554.93,404.33
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,459.27,337.58
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,427.0,316.83
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,393.73,294.37
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,353.76,266.52
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,314.18,238.27
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,343.08,261.63
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,354.77,270.2
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,289.26,219.8
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,232.12,174.39
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,168.51,122.67
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,113.22,74.86
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,51.58,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,13.76,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,22.26,9.99
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,32.91,21.9
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.01,29.41
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,48.69,36.28
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,66.26,41.14
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,102.56,59.16
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,140.77,84.22
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,183.4,116.17
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,226.89,151.08
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,273.56,189.17
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,319.48,226.6
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,367.33,264.71
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,414.18,301.31
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,464.91,339.49
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,510.61,372.67
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,556.59,404.86
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,554.42,399.73
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,535.01,381.63
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,618.55,442.53
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,723.18,514.16
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,760.14,534.98
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,794.6,554.74
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,720.55,502.03
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,628.21,434.41
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,692.64,477.32
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,760.81,519.57
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,753.03,511.88
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,743.02,503.9
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,851.74,577.79
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,952.93,637.35
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,956.78,638.28
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,957.87,639.22
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,953.32,637.06
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,946.06,633.52
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,939.18,631.61
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,924.18,625.01
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,903.15,614.47
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,879.91,602.74
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,852.82,587.85
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,823.79,571.74
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,787.96,551.31
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,753.93,531.87
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,712.07,507.13
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,669.57,481.67
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,482.76,353.71
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,304.0,224.47
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,271.17,202.66
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,238.48,179.3
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,204.05,154.02
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,164.01,123.75
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,203.66,154.55
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,225.17,168.4
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,160.95,116.41
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,105.28,68.81
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,44.3,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,10.81,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,20.22,8.25
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.34,20.73
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,38.69,27.67
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,45.44,33.79
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,60.81,37.2
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,97.44,54.46
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,136.47,79.87
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,180.0,112.6
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,224.42,148.21
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,272.24,187.19
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,323.53,228.95
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,373.45,268.85
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,421.49,306.58
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,470.69,344.0
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,518.69,380.15
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,566.95,415.45
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,614.96,448.63
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,659.46,478.5
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,701.02,506.05
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,741.42,531.08
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,778.19,552.5
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,813.25,572.55
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,844.7,590.51
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,874.1,607.01
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,899.15,620.37
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,921.79,632.24
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,940.52,643.04
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,956.66,652.38
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,969.12,659.63
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,978.82,665.39
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,983.33,668.21
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,984.94,669.5
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,716.32,502.15
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,421.84,297.96
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,702.29,500.22
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,945.29,652.55
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,925.23,638.06
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,908.22,629.09
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,881.11,615.18
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,851.92,599.96
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,816.29,579.35
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,779.14,557.63
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,737.36,531.91
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,694.72,505.37
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,648.99,477.0
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,600.83,445.55
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,546.34,409.51
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,493.18,373.08
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,433.68,330.24
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,377.06,287.8
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,312.09,238.07
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,252.43,190.34
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,185.21,135.26
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,126.55,82.96
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,56.49,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,9.83,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,19.03,7.0
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,29.77,19.38
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,37.77,26.87
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,44.69,33.15
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,59.26,36.59
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,96.11,53.67
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,135.29,78.73
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,178.82,110.84
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,223.53,146.12
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,271.3,184.28
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,318.29,222.17
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,370.34,262.93
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,418.36,299.8
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,467.28,336.13
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,514.49,370.84
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,561.99,404.74
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,568.22,406.66
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,561.13,398.44
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,534.05,378.56
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,500.56,353.75
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,639.27,452.83
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,801.42,558.45
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,832.58,574.93
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,861.87,591.93
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,783.59,538.17
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,689.5,471.05
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,817.44,560.32
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,947.36,640.0
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,960.34,645.75
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,966.03,649.06
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,853.28,579.57
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,725.72,494.23
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,852.03,583.74
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,960.25,651.16
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,953.41,646.29
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,938.36,638.33
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,820.78,566.99
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,694.89,483.83
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,596.39,420.27
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,492.37,350.5
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,645.79,463.23
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,766.86,546.01
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,723.97,519.53
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,680.44,494.13
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,631.56,463.26
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,582.98,431.1
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,528.07,394.72
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,474.64,358.09
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,414.82,315.02
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,358.08,272.54
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,291.34,221.6
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,233.19,175.21
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,167.11,121.63
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,110.01,71.18
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,49.13,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
