Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,8.85,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,19.49,6.62
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,31.46,20.53
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,40.42,28.84
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,48.91,36.43
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,62.86,40.64
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,97.82,56.85
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,136.54,83.14
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,176.44,113.85
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,217.85,145.05
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,266.3,182.76
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,310.48,220.42
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,348.74,251.84
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,389.85,283.39
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,429.2,312.49
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,467.38,339.37
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,503.68,363.88
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,544.82,391.09
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,586.18,417.56
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,648.99,461.92
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,725.85,513.51
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,763.02,533.62
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,798.65,552.83
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,829.61,570.0
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,858.57,585.82
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,883.76,598.97
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,906.58,610.67
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,925.06,620.12
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,941.0,628.18
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,951.48,632.79
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,959.22,635.96
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,963.17,637.5
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,964.3,637.68
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,960.16,635.78
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,953.22,632.46
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,941.08,625.65
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,926.3,617.74
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,910.79,609.86
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,887.43,597.42
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,859.89,583.77
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,830.35,568.83
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,793.8,548.29
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,756.05,526.86
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,716.89,504.24
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,674.34,479.1
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,623.06,447.44
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,572.56,414.72
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,518.22,380.05
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,465.39,345.01
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,403.94,301.71
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,343.32,257.45
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,280.55,210.25
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,223.41,165.45
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,158.86,113.78
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,103.02,64.69
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,37.02,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,7.86,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,18.29,5.24
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,29.88,19.16
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,38.49,27.18
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,46.65,34.49
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,58.5,37.75
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,93.48,53.44
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,131.46,77.31
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,173.96,108.28
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,216.86,141.9
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,263.16,178.87
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,309.7,216.43
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,358.34,254.87
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,408.32,292.73
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,456.23,327.88
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,503.09,362.13
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,550.32,395.52
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,595.06,426.04
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,642.5,457.38
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,683.78,484.65
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,723.97,509.84
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,760.47,530.68
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,795.37,550.26
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,826.89,567.82
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,856.41,584.0
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,840.63,571.41
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,813.88,547.96
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,878.35,593.57
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,939.91,629.6
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,950.94,633.9
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,959.19,637.38
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,963.13,638.77
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,964.21,638.68
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,960.52,637.04
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,954.0,633.94
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,942.24,629.25
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,927.78,623.11
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,791.39,540.69
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,643.23,442.82
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,750.38,520.51
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,835.03,574.91
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,704.31,493.25
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,569.38,403.49
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,480.94,345.77
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,388.65,282.78
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,224.84,166.0
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,75.43,53.01
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,66.22,46.49
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,57.01,39.55
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,232.41,178.67
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,369.63,279.28
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,305.69,229.27
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,247.06,182.81
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,179.84,128.63
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,121.8,75.63
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,44.67,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,7.86,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,17.1,3.8
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,27.88,17.36
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,34.47,23.65
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,40.63,29.21
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,51.12,31.83
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,88.06,47.31
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,127.52,71.6
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,171.31,103.33
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,215.93,138.26
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,263.6,176.21
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,314.24,216.48
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,363.58,254.92
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,411.66,291.12
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,460.76,326.7
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,508.17,360.52
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,555.78,393.3
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,604.13,425.37
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,648.82,454.08
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,690.32,481.6
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,730.69,506.97
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,767.39,528.27
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,802.44,548.38
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,834.43,566.8
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,864.38,583.9
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,890.38,598.6
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,914.02,611.91
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,933.35,622.74
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,950.07,632.14
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,957.8,636.17
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,962.55,638.69
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,910.14,607.95
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,846.28,565.03
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,843.1,564.81
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,837.93,562.71
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,824.81,557.08
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,809.64,550.3
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,798.76,546.23
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,785.3,540.49
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,820.59,566.35
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,839.88,578.08
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,805.52,558.13
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,769.49,537.64
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,727.56,514.21
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,687.43,491.5
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,639.32,462.02
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,591.29,430.95
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,536.29,395.11
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,482.69,358.9
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,422.9,316.44
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,366.15,274.46
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,301.02,225.28
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,241.36,178.21
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,173.78,123.99
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,114.3,69.54
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,42.07,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.48,2.15
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,30.84,19.73
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,40.24,28.49
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,49.16,36.44
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,59.73,40.09
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,94.69,55.09
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,131.83,77.7
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,173.59,107.59
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,216.4,140.67
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,262.74,177.26
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,308.74,214.12
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,356.86,251.93
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,404.41,288.72
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,453.2,325.39
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,502.42,361.26
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,549.02,394.38
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,593.02,424.82
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,636.57,454.13
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,677.86,481.77
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,718.24,508.21
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,755.07,529.76
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,790.47,549.99
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,821.77,568.58
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,851.18,585.94
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,844.54,580.38
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,829.42,566.23
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,820.65,560.46
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,809.48,553.14
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,817.62,557.33
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,824.24,560.42
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,826.24,562.06
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,826.53,562.76
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,887.56,606.17
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,939.3,638.73
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,926.42,632.44
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,911.0,625.41
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,889.34,613.36
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,865.45,600.0
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,840.62,586.58
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,810.67,569.89
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,772.85,547.61
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,734.07,524.51
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,691.4,499.03
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,648.28,472.18
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,565.74,416.31
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,493.25,365.98
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,442.2,330.65
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,392.93,295.44
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,339.47,256.39
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,288.66,218.05
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,225.76,169.79
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,174.75,129.2
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,120.46,85.24
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,70.77,40.73
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,26.26,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,15.1,1.04
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,30.07,18.9
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,41.12,29.05
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,51.6,38.32
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,57.19,43.11
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,87.23,49.78
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,132.41,85.08
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,170.35,118.3
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,204.97,139.09
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,259.42,177.02
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,302.21,213.02
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,336.09,240.53
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,377.91,270.83
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,422.03,301.91
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,472.76,337.6
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,532.98,379.21
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,579.77,410.12
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,625.11,439.32
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,665.21,464.87
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,704.43,489.24
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,740.42,509.18
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,774.94,527.62
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,805.6,545.22
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,834.44,561.65
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,858.79,576.06
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,880.9,589.32
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,899.68,600.76
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,916.05,610.96
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,924.58,615.47
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,930.38,618.6
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,934.09,622.24
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,935.13,624.46
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,930.17,622.04
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,922.59,618.28
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,909.91,611.65
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,894.75,603.69
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,876.98,595.21
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,853.74,583.44
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,825.56,568.93
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,795.64,553.25
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,716.02,503.6
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,638.14,452.61
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,323.0,238.28
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,10.62,2.58
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,9.65,1.93
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,8.69,1.2
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.72,0.47
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.75,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,5.3,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.86,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.89,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.93,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.96,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,16.49,0.54
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,30.14,18.96
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,41.61,29.57
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,52.48,39.22
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,72.1,55.9
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,100.3,74.45
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,123.3,91.58
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,147.51,109.55
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,164.27,122.13
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,180.08,133.75
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,202.26,149.76
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,224.81,165.75
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,301.5,219.97
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,390.82,282.33
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,450.63,324.02
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,530.18,379.29
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,576.2,409.45
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,619.48,437.17
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,659.65,462.91
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,699.01,487.49
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,734.77,509.57
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,769.14,529.85
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,799.81,547.7
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,828.71,564.4
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,853.19,578.03
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,875.48,590.43
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,831.04,561.9
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,776.32,524.03
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,852.75,578.0
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,925.1,623.68
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,928.8,626.41
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,929.85,628.65
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,825.9,563.22
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,714.28,488.58
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,809.21,556.56
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,892.75,610.85
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,871.73,597.96
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,848.59,585.23
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,799.6,557.64
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,748.14,526.24
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,379.92,280.21
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,15.46,6.33
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,28.51,16.75
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,41.56,27.03
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,45.42,30.14
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,49.28,33.28
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,42.98,28.52
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,36.69,23.7
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,30.4,18.79
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,24.12,13.8
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,18.81,9.5
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,13.5,5.13
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,8.67,1.12
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.85,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.97,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.54,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,26.92,16.27
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,35.24,24.21
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,43.08,31.25
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,47.61,35.18
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,82.21,45.29
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,120.12,67.58
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,162.59,97.82
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,205.86,131.28
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,252.68,168.47
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,299.78,206.43
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,351.88,247.35
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,399.19,284.19
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,447.83,320.99
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,494.97,355.69
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,542.34,389.5
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,590.31,423.18
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,635.05,453.96
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,676.01,481.98
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,715.81,507.91
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,752.78,530.62
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,788.1,552.11
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,819.93,571.83
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,849.73,590.26
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,875.55,606.23
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,899.04,620.81
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,918.28,632.86
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,934.92,643.42
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,946.08,649.43
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,954.42,653.86
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,958.39,656.46
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,959.47,657.47
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,956.11,656.6
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,949.82,654.09
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,791.02,554.6
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,615.95,433.8
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,436.95,313.49
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,245.54,177.07
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,410.14,299.08
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,557.24,402.73
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,549.99,398.26
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,531.74,387.45
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,614.6,451.98
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,672.25,495.77
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,623.53,464.46
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,577.4,434.14
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,523.28,396.17
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,470.63,358.14
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,411.9,314.33
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,356.22,271.29
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,290.75,219.54
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,231.17,170.88
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,161.75,114.08
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,98.59,51.86
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,36.31,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.76,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,25.34,14.86
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,32.42,21.83
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,38.68,27.6
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,41.06,29.79
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,75.11,39.86
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,113.5,62.56
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,156.32,93.74
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,199.86,128.54
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,249.75,169.59
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,296.41,208.57
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,345.04,248.51
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,392.81,287.1
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,442.02,325.74
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,461.29,339.98
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,461.64,338.03
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,532.18,390.96
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,630.53,461.99
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,672.73,490.18
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,713.81,516.07
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,751.72,538.07
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,787.97,558.6
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,739.55,522.85
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,675.57,473.02
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,784.75,551.35
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,900.93,623.22
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,920.35,632.46
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,937.11,641.32
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,870.27,598.86
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,787.88,540.2
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,883.04,607.64
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,962.96,655.57
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,777.31,537.77
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,573.47,397.69
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,764.46,533.27
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,925.23,632.93
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,737.79,513.9
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,537.71,377.41
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,699.85,496.39
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,828.47,581.77
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,790.71,557.83
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,751.8,535.06
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,708.91,509.72
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,667.9,485.21
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,615.59,451.4
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,564.24,416.59
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,509.28,379.24
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,455.99,341.85
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,392.75,296.19
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,333.45,251.71
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,266.46,199.88
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,208.4,153.28
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,143.11,100.14
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,83.08,40.58
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,29.9,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.62,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,27.04,16.22
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,36.58,25.39
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,45.63,33.53
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,51.5,38.72
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,83.39,48.95
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,127.74,83.22
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,163.13,114.8
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,194.01,130.55
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,248.2,166.65
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,293.69,203.11
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,341.36,240.7
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,374.5,268.67
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,391.57,282.27
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,439.64,316.62
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,489.43,351.65
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,465.77,333.63
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,428.1,305.29
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,490.87,348.92
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,555.51,392.25
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,655.59,463.04
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,772.62,539.95
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,740.14,513.84
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,694.66,478.43
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,784.61,542.43
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,879.74,601.97
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,898.32,611.74
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,914.42,621.08
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,925.19,627.34
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,933.28,632.17
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,941.45,637.18
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,942.4,638.02
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,938.18,637.0
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,931.2,634.48
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,918.99,628.01
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,904.16,620.1
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,884.48,609.34
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,862.47,597.23
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,834.51,582.65
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,804.64,566.78
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,771.41,547.49
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,734.23,525.48
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,648.43,469.89
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,565.44,413.35
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,411.61,305.25
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,264.58,197.11
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,233.53,175.89
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,202.65,153.56
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,170.09,128.91
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,138.14,104.12
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,106.2,78.74
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,75.11,53.6
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,47.51,30.89
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,18.35,4.44
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,9.34,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.65,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,27.1,16.11
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,37.87,26.43
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,48.08,35.59
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,64.91,50.01
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,93.22,69.93
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,115.75,86.96
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,135.48,101.39
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,164.81,122.87
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,196.27,145.73
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,247.85,177.3
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,340.11,241.82
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,371.18,267.72
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,387.23,280.38
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,446.78,322.82
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,529.04,380.53
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,573.52,410.29
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,619.64,440.6
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,663.29,469.4
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,703.71,495.34
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,739.86,515.98
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,774.27,535.27
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,805.32,554.15
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,834.4,571.88
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,859.36,585.95
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,881.96,598.64
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,901.15,610.59
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,917.84,621.18
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,784.53,537.44
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,630.54,432.69
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,790.71,545.47
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,939.38,638.38
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,934.0,634.61
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,925.96,631.46
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,787.04,545.13
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,635.98,444.14
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,701.29,493.16
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,761.15,535.8
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,572.1,409.45
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,382.33,276.68
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,506.54,370.08
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,611.26,444.88
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,525.83,386.3
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,453.44,336.61
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,438.43,328.4
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,419.51,316.55
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,427.1,323.66
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,418.75,318.37
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,358.5,273.31
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,302.25,230.17
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,238.93,180.35
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,181.84,134.22
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,115.08,80.09
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,57.95,22.25
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,21.82,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
