Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,13.28,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,26.34,15.35
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.32,25.09
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,45.8,33.62
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,58.71,44.84
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,81.42,60.91
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,97.09,61.89
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,157.21,96.41
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,199.38,128.94
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,245.41,165.79
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,291.11,203.01
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,339.1,241.44
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,386.43,278.58
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,438.18,317.74
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,446.18,323.67
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,439.12,316.52
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,346.25,250.91
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,246.74,178.53
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,364.64,263.12
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,487.76,346.21
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,577.69,406.18
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,677.81,470.88
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,697.47,481.6
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,716.15,492.58
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,796.23,547.04
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,879.63,597.03
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,836.14,567.87
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,778.9,527.36
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,852.94,579.57
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,922.64,623.61
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,925.89,624.78
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,926.49,625.47
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,872.61,593.41
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,813.18,554.89
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,634.33,440.25
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,448.32,315.02
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,451.62,319.87
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,454.33,322.69
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,633.3,451.45
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,776.48,549.31
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,702.89,500.26
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,636.83,457.15
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,585.45,424.5
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,535.26,391.74
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,431.82,319.86
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,336.65,251.71
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,296.64,223.95
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,257.6,195.65
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,281.49,214.5
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,295.39,223.71
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,232.08,174.29
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,174.97,128.76
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,109.39,75.59
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,52.2,16.29
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,19.72,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,14.41,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,26.4,15.22
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,37.62,26.16
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,48.26,35.72
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,69.31,53.71
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,99.62,71.61
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,129.17,90.92
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,158.65,110.92
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,194.66,137.39
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,233.82,166.63
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,274.72,193.57
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,336.36,237.68
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,382.96,273.76
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,431.1,310.14
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,458.53,330.51
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,471.43,338.78
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,465.57,333.37
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,454.76,323.92
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,425.29,302.66
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,387.3,275.34
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,358.56,254.98
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,329.79,234.38
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,466.93,330.12
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,612.61,425.6
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,543.09,377.31
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,467.91,326.64
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,618.96,432.25
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,772.97,532.97
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,836.3,575.82
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,897.6,618.43
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,840.35,580.85
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,776.26,539.63
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,727.61,509.72
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,671.24,473.87
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,631.75,449.41
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,591.93,424.11
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,648.26,465.51
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,692.35,497.48
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,628.24,455.11
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,565.56,413.83
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,320.77,241.14
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,85.16,61.51
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,47.85,32.76
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,10.62,2.97
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,8.2,1.04
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.82,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.86,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.37,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,9.64,1.95
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,17.84,9.58
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,26.05,16.98
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,36.2,25.95
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,46.36,32.93
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,66.15,49.19
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,85.17,64.58
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,116.72,89.57
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,148.5,114.23
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,141.94,108.45
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,134.56,102.15
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,155.32,117.82
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,176.38,133.49
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,167.13,125.98
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,157.46,118.27
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,132.14,98.29
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,106.37,78.03
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,114.06,83.89
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,121.78,89.69
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,135.91,100.25
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,150.18,110.81
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,131.36,96.31
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,112.37,81.71
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,102.74,74.32
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,93.09,66.9
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,100.4,72.51
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,107.71,78.11
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,94.62,68.06
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,81.5,57.99
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,90.75,65.17
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,100.0,72.33
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,134.17,98.67
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,168.53,124.9
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,146.51,108.12
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,124.49,91.39
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,103.86,75.7
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,83.3,59.93
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,171.42,128.38
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,261.89,196.69
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,308.5,232.18
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,346.74,261.34
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,334.92,253.85
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,322.01,245.73
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,270.33,207.09
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,220.18,169.1
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,191.2,147.49
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,162.68,125.67
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,133.76,102.82
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,100.72,76.26
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,74.59,54.99
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,48.73,33.66
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,29.87,17.55
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,11.58,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.9,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,15.73,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,24.87,13.78
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,34.93,24.17
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,44.47,33.0
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,31.79,22.2
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,29.92,19.4
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,51.2,36.99
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,72.44,54.22
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,118.35,90.63
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,164.59,126.44
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,187.11,143.17
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,205.45,156.53
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,240.89,182.7
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,278.01,209.73
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,298.41,223.99
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,318.75,238.06
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,312.14,232.22
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,303.98,225.34
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,301.39,223.02
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,294.36,217.45
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,316.45,232.81
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,338.81,248.03
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,393.2,286.42
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,450.78,326.04
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,540.95,388.23
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,634.79,450.61
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,561.11,399.24
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,481.06,343.91
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,433.97,311.44
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,385.78,277.55
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,516.84,370.48
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,644.61,456.35
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,476.28,341.63
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,294.13,213.39
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,331.22,241.3
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,362.82,263.97
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,237.39,173.96
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,121.58,88.03
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,111.23,80.78
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,100.87,73.2
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,198.73,148.69
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,296.78,221.81
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,279.27,209.44
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,261.47,197.36
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,300.85,229.2
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,326.62,250.11
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,289.58,222.87
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,252.75,195.48
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,213.38,165.21
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,175.04,134.88
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,135.23,102.58
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,97.45,71.33
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,59.27,39.11
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,16.64,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,8.36,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,13.27,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,25.59,13.99
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,41.95,29.95
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,58.44,44.81
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,76.04,60.25
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,96.85,72.87
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,71.5,52.28
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,36.69,24.82
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,112.63,85.33
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,187.42,142.99
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,104.63,78.26
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,9.66,2.25
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,82.44,61.0
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,153.36,116.25
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,149.56,112.81
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,145.63,109.53
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,152.4,114.35
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,159.3,119.23
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,259.24,194.8
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,356.83,265.93
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,451.19,333.72
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,548.8,401.84
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,565.15,412.58
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,581.95,424.22
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,574.79,417.73
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,565.5,409.91
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,521.69,378.85
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,477.18,347.22
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,343.83,253.3
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,206.04,152.56
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,204.34,151.81
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,202.59,150.57
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,447.34,332.61
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,692.82,499.73
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,721.04,518.5
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,753.26,541.76
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,518.7,380.91
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,272.58,201.68
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,547.08,410.95
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,777.29,569.68
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,499.76,374.8
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,211.53,158.01
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,114.28,84.95
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,21.25,11.49
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,219.46,172.31
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,404.54,312.33
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,358.77,277.37
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,314.21,244.17
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,266.36,206.96
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,220.66,170.43
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,170.2,129.58
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,123.51,91.01
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,69.29,45.84
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,18.09,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,15.24,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,24.17,12.53
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,35.08,24.01
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,45.44,33.5
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,51.72,39.18
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,74.23,46.24
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,109.56,64.85
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,150.34,92.68
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,191.45,133.58
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,209.58,155.22
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,256.34,187.29
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,317.04,230.95
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,365.4,266.36
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,431.57,315.52
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,478.57,350.45
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,526.09,384.61
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,571.42,416.04
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,616.52,446.18
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,658.39,474.69
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,699.32,501.93
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,737.61,524.91
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,773.28,545.52
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,804.69,564.34
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,834.09,581.83
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,859.92,596.73
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,883.5,610.26
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,901.62,620.84
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,917.13,629.95
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,928.09,637.36
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,936.27,643.25
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,939.2,645.21
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,939.25,645.62
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,934.5,643.28
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,926.91,639.4
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,913.71,632.25
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,903.12,626.85
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,882.07,615.9
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,858.65,603.54
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,829.63,586.09
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,798.66,567.42
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,641.79,464.39
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,482.39,352.06
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,576.77,425.23
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,640.05,473.1
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,589.81,438.75
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,540.2,404.84
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,483.94,366.26
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,429.63,327.62
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,367.33,280.87
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,309.02,235.49
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,240.66,181.22
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,182.17,133.21
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,116.91,77.75
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,51.81,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,18.68,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,14.74,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,24.91,12.63
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,35.57,24.23
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,47.12,34.75
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,55.3,42.05
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,77.02,49.88
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,111.5,68.29
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,151.11,95.1
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,174.26,122.96
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,177.78,134.24
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,128.22,96.09
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,72.54,52.55
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,137.97,103.55
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,202.58,152.28
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,260.22,194.97
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,324.06,241.51
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,230.35,171.42
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,131.17,96.13
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,322.96,240.86
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,524.25,382.49
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,569.57,411.78
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,620.3,445.44
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,486.36,351.66
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,341.04,247.32
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,497.49,360.11
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,659.69,469.44
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,674.98,478.09
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,692.39,489.53
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,641.89,454.95
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,591.93,420.79
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,577.13,411.01
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,555.61,396.5
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,742.15,530.84
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,905.12,638.07
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,892.3,629.98
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,876.98,622.66
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,673.67,487.5
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,454.15,330.99
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,634.15,466.58
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,776.88,566.28
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,738.6,540.77
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,699.53,516.6
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,654.98,488.18
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,610.17,458.82
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,557.38,422.55
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,502.45,383.94
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,446.3,343.68
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,392.63,303.96
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,330.84,256.73
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,273.47,211.41
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,210.19,160.27
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,147.22,108.58
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,84.81,55.53
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,17.21,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,8.36,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.49,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.96,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.41,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.85,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.78,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.71,0.78
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,22.19,12.83
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,36.69,24.77
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,70.58,52.24
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,103.34,78.11
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,141.7,107.62
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,180.53,136.83
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,198.8,149.9
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,217.35,163.12
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,232.74,174.18
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,248.24,185.25
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,327.65,242.91
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,415.18,304.21
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,311.82,229.56
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,202.64,149.29
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,185.82,136.84
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,168.75,123.78
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,160.61,117.64
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,152.35,111.38
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,155.89,113.8
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,159.46,116.19
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,160.65,117.05
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,161.83,117.92
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,216.41,158.31
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,271.45,198.07
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,315.63,229.5
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,366.08,264.93
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,279.16,203.38
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,197.98,144.89
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,291.53,214.55
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,382.95,280.19
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,265.64,195.86
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,158.01,116.42
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,176.49,131.31
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,195.23,146.03
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,136.29,101.39
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,78.37,56.66
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,146.0,110.47
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,216.33,165.35
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,151.12,114.99
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,87.54,65.02
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,75.12,55.51
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,62.83,45.82
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,172.59,135.97
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,263.69,206.07
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,193.54,148.43
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,137.34,101.66
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,77.92,50.08
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,12.78,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,6.39,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,13.27,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,21.03,9.08
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,29.61,19.3
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,37.72,26.82
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,31.33,21.56
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,36.69,24.81
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,49.75,35.49
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,62.82,45.98
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,86.45,64.76
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,109.67,82.8
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,112.91,84.82
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,116.04,86.79
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,123.3,91.97
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,130.55,97.1
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,151.86,113.15
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,173.4,129.19
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,208.28,154.85
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,243.63,180.39
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,261.18,192.84
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,278.91,205.43
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,374.31,273.78
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,475.3,343.14
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,493.75,354.79
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,512.31,367.12
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,689.88,496.63
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,878.36,619.19
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,897.11,628.39
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,913.19,638.08
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,924.74,645.07
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,933.43,650.46
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,838.49,589.69
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,728.15,511.85
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,461.96,333.87
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,191.1,138.37
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,428.47,315.05
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,664.53,476.73
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,770.01,552.9
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,855.72,611.12
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,826.97,593.0
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,796.25,574.86
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,757.97,551.63
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,718.62,527.47
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,677.34,502.17
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,633.14,474.41
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,341.07,263.58
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,52.18,36.15
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,252.81,199.61
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,418.57,324.85
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,356.0,275.21
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,297.55,228.85
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,227.58,172.34
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,168.04,122.85
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,90.4,56.56
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,16.71,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,12.78,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,20.26,7.93
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,28.18,17.93
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,35.12,24.47
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,38.94,28.01
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,55.24,31.91
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,92.7,49.2
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,135.17,77.13
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,178.72,110.42
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,228.96,151.07
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,266.1,189.46
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,288.96,213.0
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,338.37,247.29
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,422.52,309.15
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,474.0,348.67
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,521.85,384.8
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,567.1,417.28
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,611.69,448.28
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,653.55,477.46
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,694.24,504.83
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,731.12,526.97
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,766.19,547.65
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,798.37,567.36
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,828.45,585.64
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,853.32,599.39
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,875.68,611.55
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,786.43,551.59
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,678.5,473.37
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,698.75,488.18
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,715.73,499.59
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,598.84,421.14
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,478.19,338.74
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,319.44,230.44
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,157.68,113.83
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,274.55,200.55
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,390.84,282.63
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,380.74,275.56
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,370.37,269.2
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,597.4,438.11
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,781.67,564.3
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,684.68,498.58
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,588.74,431.98
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,559.97,415.17
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,528.83,395.65
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,429.33,324.6
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,346.41,263.7
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,305.99,234.74
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,266.05,204.98
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,222.94,171.76
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,181.41,138.78
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,131.4,98.4
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,90.46,64.51
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,51.85,29.65
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.81,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
