Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,12.78,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,20.3,7.35
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.55,19.85
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,40.28,28.84
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,44.39,32.68
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,58.12,35.68
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,94.2,52.23
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,135.6,79.15
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,182.24,123.6
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,217.08,158.27
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,248.14,182.69
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,278.01,205.64
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,331.18,242.27
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,420.36,307.53
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,446.92,328.56
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,457.82,336.07
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,487.27,356.23
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,514.79,374.26
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,543.11,393.38
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,570.58,411.56
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,542.87,389.92
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,505.86,362.02
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,623.86,445.79
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,752.65,532.32
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,731.97,514.48
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,706.56,495.11
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,810.25,569.73
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,912.99,633.3
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,924.16,638.82
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,932.4,643.87
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,936.15,646.35
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,936.91,647.19
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,878.76,612.2
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,810.16,565.23
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,863.81,605.14
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,897.96,625.5
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,751.65,532.56
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,586.21,418.28
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,709.79,510.56
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,795.66,568.28
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,655.52,475.64
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,508.62,372.11
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,587.55,434.54
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,640.87,474.82
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,591.61,441.93
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,542.69,408.28
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,489.19,370.53
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,435.44,331.29
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,372.68,284.14
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,314.06,238.18
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,245.74,183.68
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,184.93,133.23
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,112.52,65.56
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,35.68,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,11.8,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.7,5.65
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,27.07,16.85
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,34.52,23.8
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,37.07,26.2
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,49.17,28.41
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,86.87,44.6
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,129.58,71.92
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,176.38,107.27
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,223.57,145.19
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,270.98,184.81
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,320.46,225.9
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,368.79,265.03
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,422.16,306.61
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,469.98,343.0
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,517.92,378.27
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,563.27,411.0
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,608.1,442.45
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,650.4,471.79
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,691.49,499.14
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,610.36,439.21
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,507.15,361.59
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,574.79,409.42
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,645.8,457.24
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,758.38,537.86
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,878.22,613.47
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,692.59,490.9
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,481.1,339.79
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,515.46,365.19
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,550.27,388.87
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,753.54,534.16
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,936.37,650.17
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,931.3,644.0
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,923.28,638.55
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,911.4,633.47
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,896.72,626.76
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,875.36,614.72
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,851.61,601.26
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,660.3,475.93
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,461.48,334.16
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,609.96,446.33
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,721.71,523.83
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,678.47,495.94
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,634.58,468.88
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,586.21,437.17
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,536.53,402.87
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,480.07,363.78
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,425.62,324.57
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,361.93,276.22
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,302.62,229.42
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,234.14,174.55
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,173.28,123.95
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,101.05,55.13
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,27.83,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,11.3,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,17.92,4.39
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,27.84,17.42
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,37.5,26.29
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,41.6,30.11
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,53.14,33.09
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,89.9,48.75
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,131.88,75.51
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,174.99,107.73
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,221.91,145.13
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,268.77,183.94
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,320.75,226.39
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,368.9,265.48
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,418.25,304.48
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,465.53,341.43
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,513.12,377.59
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,561.66,412.85
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,606.86,444.89
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,649.25,474.74
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,690.52,503.16
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,727.33,526.04
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,762.31,547.43
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,793.91,567.11
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,823.39,585.34
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,847.78,600.27
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,869.61,613.62
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,888.7,625.28
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,905.12,635.35
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,912.82,638.77
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,917.55,640.53
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,920.3,643.8
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,920.18,645.44
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,792.97,562.4
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,647.61,459.85
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,777.53,555.52
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,883.9,625.97
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,630.59,457.21
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,363.22,263.69
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,437.55,320.88
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,500.08,367.05
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,618.87,456.45
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,706.67,520.25
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,662.44,491.57
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,617.82,463.08
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,408.7,310.91
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,203.86,153.99
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,317.3,245.18
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,405.77,311.45
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,344.16,263.03
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,286.6,217.26
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,216.97,161.42
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,157.69,112.13
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,90.36,45.1
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,21.87,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,10.81,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,17.14,3.06
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,25.95,15.8
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,33.92,23.24
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,37.36,26.49
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,47.02,28.82
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,84.3,43.73
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,126.67,70.3
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,170.85,103.23
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,221.65,143.59
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,268.88,182.5
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,318.25,222.76
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,366.61,261.69
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,416.11,300.35
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,467.77,339.91
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,515.77,375.8
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,561.29,408.16
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,606.23,439.08
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,648.31,468.08
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,689.19,495.47
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,726.89,517.8
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,762.84,538.72
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,794.38,558.45
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,823.75,576.82
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,849.54,591.77
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,872.84,605.17
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,891.28,616.07
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,906.96,625.38
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,918.05,632.84
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,926.2,638.68
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,929.88,641.14
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,930.57,641.94
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,926.31,640.71
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,919.09,637.81
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,795.67,561.25
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,658.98,467.18
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,766.32,547.69
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,848.06,601.91
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,763.78,547.63
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,672.97,485.67
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,706.69,513.93
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,721.34,525.07
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,677.93,498.07
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,633.81,470.69
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,584.69,438.52
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,535.78,404.48
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,481.94,366.13
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,428.17,326.46
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,366.07,278.78
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,308.08,232.48
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,239.12,176.91
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,178.09,125.54
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,102.78,45.76
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,29.76,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,10.32,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,16.52,1.66
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,24.2,14.23
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,31.33,20.94
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,34.93,24.3
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,43.18,31.43
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,80.87,40.91
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,123.63,67.25
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,170.51,101.91
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,217.58,139.02
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,264.93,177.74
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,314.36,217.8
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,363.32,256.81
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,413.18,295.3
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,464.81,334.72
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,512.77,370.6
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,557.67,402.61
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,601.38,432.84
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,642.85,461.81
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,683.16,489.43
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,653.94,465.11
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,608.89,429.56
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,632.3,445.74
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,655.32,460.92
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,547.26,386.68
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,430.25,304.8
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,663.81,474.4
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,899.23,625.14
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,719.19,505.65
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,513.47,360.74
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,458.11,324.55
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,401.75,285.9
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,286.34,205.93
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,167.44,120.45
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,293.09,212.92
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,418.06,300.5
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,530.83,381.21
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,639.34,456.4
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,715.14,512.39
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,770.66,551.8
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,735.94,529.44
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,697.49,505.54
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,652.86,478.24
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,607.91,449.6
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,557.5,415.65
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,507.76,381.22
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,450.1,340.28
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,394.79,299.64
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,332.51,252.33
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,272.33,204.96
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,204.8,150.99
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,145.62,101.75
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,69.15,24.03
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,10.32,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,16.41,0.38
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.4,16.0
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,36.14,25.05
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,40.75,29.28
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,48.13,35.62
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,84.18,45.49
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,125.62,70.86
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,168.36,102.35
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,215.03,139.5
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,261.82,178.07
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,313.84,220.39
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,361.91,259.24
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,411.32,298.05
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,458.58,334.88
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,506.14,370.89
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,555.43,406.31
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,601.87,438.79
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,644.0,468.66
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,684.92,497.1
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,722.04,519.99
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,757.32,541.47
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,789.66,561.44
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,819.85,579.94
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,845.6,594.38
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,868.86,607.19
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,887.69,618.51
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,903.77,628.21
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,915.81,635.52
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,924.93,641.18
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,834.76,584.16
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,728.85,509.36
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,834.29,586.77
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,918.27,640.08
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,796.24,562.16
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,660.76,467.77
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,769.69,549.06
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,847.32,600.49
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,673.54,485.73
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,491.87,356.34
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,623.86,456.64
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,719.26,523.75
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,675.22,495.53
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,630.5,467.75
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,580.31,435.13
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,530.56,400.78
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,476.26,361.55
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,422.13,321.12
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,358.12,271.89
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,298.66,224.36
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,228.92,168.33
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,167.6,116.41
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,78.55,19.91
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,9.83,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.62,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.24,14.97
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,34.42,23.58
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,39.13,27.89
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,45.1,33.04
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,81.4,43.52
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,123.08,68.66
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,166.28,100.09
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,213.24,136.91
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,263.29,177.49
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,312.31,217.07
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,360.45,255.51
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,410.01,293.95
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,457.52,329.46
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,505.31,363.82
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,554.32,398.1
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,599.76,428.92
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,641.41,457.84
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,681.88,485.42
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,718.94,508.14
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,754.21,529.18
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,786.22,549.11
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,816.12,567.7
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,701.51,491.73
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,565.66,394.96
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,731.71,515.52
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,898.5,622.91
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,843.17,586.82
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,776.13,539.16
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,848.24,591.87
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,913.27,633.09
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,908.11,630.43
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,900.12,626.92
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,887.06,620.98
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,871.35,613.49
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,733.7,523.96
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,595.75,427.19
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,640.82,464.18
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,686.96,499.7
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,557.28,408.84
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,437.37,322.98
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,218.16,164.47
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.69,1.25
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,7.24,0.15
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.79,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.82,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.86,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.89,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.93,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.44,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.96,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.48,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.86,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,15.45,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,31.99,20.46
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,48.32,35.43
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,66.52,51.4
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,80.13,63.16
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,105.16,77.39
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,131.53,96.63
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,152.24,100.19
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,209.76,135.53
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,259.43,176.57
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,308.19,216.88
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,346.43,251.58
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,370.01,271.93
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,415.12,305.31
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,470.58,345.65
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,497.62,363.77
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,521.1,378.55
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,589.78,429.8
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,680.49,494.6
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,656.35,471.36
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,616.28,437.51
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,618.78,438.64
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,619.05,437.75
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,671.11,472.78
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,725.76,508.3
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,813.39,570.52
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,898.46,623.1
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,910.44,629.36
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,919.5,634.91
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,923.02,637.25
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,923.5,637.94
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,918.92,635.72
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,911.31,631.84
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,898.57,624.97
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,883.01,616.51
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,862.75,606.1
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,839.91,594.06
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,811.23,578.65
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,780.46,561.78
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,743.62,539.66
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,709.91,519.41
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,666.5,492.71
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,622.42,465.13
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,355.68,273.07
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,95.11,69.79
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,81.18,59.66
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,67.23,48.75
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,53.23,37.56
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,39.6,26.44
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,28.0,16.79
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,16.4,6.89
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,8.19,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,13.27,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,24.21,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,26.18,15.68
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,30.11,20.09
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,34.19,23.96
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,38.03,27.41
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,73.14,37.39
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,115.05,62.02
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,168.61,111.04
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,205.0,147.0
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,240.82,174.57
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,277.09,202.02
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,314.44,229.51
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,352.74,257.0
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,349.27,254.36
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,336.22,244.13
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,313.1,227.06
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,290.09,209.85
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,387.44,279.0
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,492.11,349.93
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,467.69,331.7
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,440.73,312.79
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,446.95,316.95
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,452.77,320.53
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,511.52,361.01
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,573.65,402.57
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,590.26,412.96
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,606.74,423.76
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,642.93,448.28
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,683.57,475.11
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,699.84,487.07
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,715.03,498.71
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,588.52,414.84
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,460.37,327.84
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,414.38,297.8
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,368.12,266.22
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,421.46,305.7
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,482.06,348.55
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,465.26,338.21
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,447.52,327.9
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,241.44,180.56
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,38.66,25.05
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,30.43,18.89
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,22.21,12.38
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,102.65,77.44
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,189.06,144.96
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,160.58,122.85
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,132.56,101.2
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,100.2,75.56
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,73.83,54.16
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,50.52,34.86
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,26.67,14.61
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,13.03,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,11.3,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,21.09,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,27.9,16.93
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,36.99,25.9
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,44.4,32.63
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,51.08,38.46
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,94.17,61.69
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,133.66,92.79
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,160.1,104.08
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,209.64,135.82
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,245.73,172.68
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,265.54,193.75
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,317.1,227.83
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,403.94,289.18
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,429.43,309.39
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,440.58,317.42
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,466.29,334.58
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,489.2,349.03
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,570.58,408.51
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,672.19,480.0
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,659.15,465.5
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,631.64,442.04
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,645.93,451.12
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,658.59,458.54
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,754.38,527.29
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,855.5,592.51
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,714.01,498.52
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,551.37,384.53
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,392.57,279.3
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,231.13,165.92
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,406.58,292.84
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,588.14,414.9
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,656.7,461.37
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,717.48,503.46
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,803.43,564.85
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,869.72,608.04
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,719.85,511.71
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,562.15,403.06
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,447.43,325.83
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,327.35,240.79
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,214.84,159.6
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,102.01,74.23
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,369.67,285.66
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,596.03,449.6
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,331.96,255.19
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,75.59,54.56
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,248.52,194.25
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,379.98,292.26
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,318.0,242.57
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,260.37,196.05
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,190.76,139.38
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,129.72,85.54
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,58.06,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
