Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,8.36,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,13.3,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,23.85,13.44
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,34.19,23.37
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,38.89,27.81
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,43.33,31.79
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,90.28,59.75
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,131.85,95.6
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,150.42,98.23
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,203.27,130.56
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,253.08,171.65
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,301.99,212.1
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,349.78,251.21
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,399.28,290.63
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,447.02,327.68
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,498.32,365.93
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,543.84,398.98
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,588.97,430.74
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,585.7,425.57
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,567.84,409.15
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,562.59,404.85
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,554.1,397.87
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,602.82,432.22
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,655.58,468.43
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,752.03,539.01
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,854.15,605.54
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,699.79,500.84
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,520.64,370.7
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,717.3,516.02
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,903.63,638.59
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,743.45,530.88
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,564.43,402.47
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,741.97,534.03
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,895.88,635.52
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,882.87,626.42
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,867.11,617.52
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,591.82,434.41
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,292.02,213.82
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,331.32,245.32
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,362.2,269.16
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,278.44,207.81
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,189.99,141.7
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,235.83,178.44
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,273.97,208.58
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,167.24,127.01
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,63.79,45.56
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,54.11,38.14
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,44.43,30.47
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,35.24,23.03
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,26.05,15.46
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,17.84,8.58
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,9.64,1.38
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.86,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,12.55,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,20.5,10.87
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,27.85,18.34
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,31.22,21.59
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,34.42,24.48
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,70.87,35.69
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,116.3,61.25
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,163.19,95.27
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,213.68,135.86
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,264.65,179.24
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,321.81,227.48
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,373.42,270.4
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,426.0,312.79
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,476.59,352.32
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,527.12,390.28
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,526.1,388.23
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,508.36,372.27
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,596.68,438.2
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,710.08,518.36
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,749.93,541.4
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,787.81,563.66
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,821.51,584.15
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,852.79,603.0
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,879.76,617.87
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,903.95,630.98
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,923.51,642.51
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,940.0,652.29
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,951.63,659.22
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,960.03,664.37
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,963.69,665.8
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,964.07,665.42
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,959.35,663.18
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,951.41,659.2
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,937.89,651.99
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,921.31,643.07
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,899.68,631.15
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,875.34,617.62
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,845.23,600.76
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,812.85,582.42
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,775.25,560.27
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,736.04,536.85
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,690.69,509.24
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,648.87,483.54
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,595.99,448.53
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,543.55,411.83
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,484.4,369.61
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,427.27,326.98
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,362.69,276.99
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,300.9,226.82
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,225.66,164.76
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,160.12,101.1
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,60.8,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,7.37,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,14.74,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,20.16,10.5
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,27.98,18.52
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,32.19,22.59
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,36.15,26.22
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,66.64,33.74
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,114.14,60.88
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,160.35,94.04
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,209.96,133.35
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,259.64,174.94
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,311.36,218.19
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,362.51,260.1
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,418.31,304.04
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,467.65,342.72
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,517.01,380.13
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,564.7,414.71
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,611.66,447.61
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,655.17,477.52
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,697.32,505.62
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,736.14,529.14
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,773.04,550.74
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,806.23,570.03
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,837.09,587.65
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,759.16,533.97
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,663.73,464.07
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,727.8,508.25
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,796.2,552.24
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,872.36,604.87
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,941.07,645.46
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,944.65,645.87
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,945.08,645.52
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,939.59,642.83
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,931.01,638.52
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,917.08,631.14
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,900.25,622.17
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,878.79,610.46
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,854.72,597.22
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,823.87,580.92
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,795.72,566.22
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,757.97,544.05
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,718.71,520.71
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,672.54,492.41
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,625.82,463.16
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,572.17,426.96
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,521.74,391.79
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,461.55,350.17
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,403.85,308.22
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,335.75,255.7
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,273.09,205.12
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,198.16,143.71
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,131.85,79.25
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,49.31,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,14.74,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,23.21,12.66
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,34.78,24.22
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,40.82,29.9
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,46.49,34.96
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,78.24,47.8
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,117.68,72.84
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,155.81,96.86
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,205.71,133.25
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,253.54,172.76
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,303.9,214.34
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,345.93,250.89
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,375.45,275.4
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,431.33,317.29
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,503.57,370.67
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,521.53,382.23
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,526.45,383.33
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,568.87,412.55
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,612.27,441.4
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,596.47,427.17
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,570.77,406.39
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,564.13,400.76
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,554.79,393.04
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,567.97,400.98
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,580.77,408.39
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,589.29,413.32
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,597.29,417.98
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,608.3,425.49
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,618.82,432.7
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,662.84,463.2
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,701.6,489.77
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,709.09,494.69
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,714.9,499.08
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,731.52,511.53
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,739.21,518.56
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,738.21,519.95
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,733.57,519.2
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,692.52,494.5
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,650.95,469.46
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,629.97,458.21
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,605.55,444.31
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,598.89,442.75
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,583.34,434.65
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,529.47,397.86
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,476.78,361.13
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,415.21,317.15
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,354.5,271.97
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,289.13,221.23
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,229.47,172.97
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,159.65,115.89
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,96.32,54.32
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,34.62,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,12.78,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,23.68,12.6
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,36.59,25.47
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,45.63,33.79
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,54.19,41.42
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,78.71,48.86
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,117.31,70.15
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,157.34,97.91
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,201.76,132.04
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,246.66,168.5
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,294.35,207.29
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,341.11,244.54
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,389.46,281.84
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,436.05,316.99
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,483.29,351.22
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,531.98,385.79
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,582.8,420.7
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,624.34,448.25
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,664.71,474.15
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,701.25,496.09
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,735.66,515.18
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,767.0,533.86
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,796.25,551.15
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,819.68,563.68
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,840.41,574.58
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,858.35,585.0
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,873.64,593.91
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,884.04,599.66
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,888.66,602.18
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,890.86,602.84
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,890.2,601.98
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,882.92,598.23
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,872.92,593.06
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,858.45,585.34
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,841.42,576.19
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,817.93,563.18
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,795.28,550.75
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,764.21,534.13
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,731.5,516.35
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,692.16,493.03
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,651.87,468.55
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,516.19,376.79
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,389.98,288.11
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,350.42,261.47
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,311.06,233.45
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,331.91,250.32
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,334.75,252.08
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,270.88,202.81
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,212.73,156.65
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,145.84,102.78
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,83.67,41.42
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,29.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,12.78,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,20.58,9.77
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,30.3,19.8
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,35.22,24.47
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,39.86,28.65
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,63.29,33.94
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,104.82,55.35
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,148.34,85.22
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,198.93,124.27
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,246.76,163.46
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,296.98,204.85
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,346.33,244.81
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,396.87,284.57
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,445.45,322.65
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,497.6,362.0
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,540.42,392.88
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,585.15,423.84
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,630.13,453.92
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,671.53,480.7
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,708.93,503.9
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,744.52,524.14
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,775.89,542.48
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,805.11,559.3
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,830.94,574.64
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,854.26,588.44
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,821.79,566.42
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,778.02,533.34
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,841.68,577.53
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,901.58,613.03
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,903.82,613.03
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,903.13,612.13
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,896.81,608.95
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,887.63,604.25
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,873.29,595.66
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,856.28,585.63
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,831.95,572.14
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,805.39,557.33
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,776.77,541.52
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,743.72,522.81
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,703.48,499.04
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,662.4,474.4
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,615.11,445.18
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,567.83,415.11
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,512.27,377.47
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,458.27,339.8
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,397.32,297.09
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,337.66,253.46
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,271.33,202.7
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,211.33,155.01
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,143.41,100.13
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,79.09,33.48
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,28.21,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,11.8,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,22.98,11.21
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,35.95,24.48
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,45.82,33.45
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,55.18,41.7
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,77.06,48.24
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,116.0,69.0
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,156.34,96.44
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,200.8,130.06
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,245.34,165.57
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,292.81,203.63
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,339.11,240.34
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,386.64,277.01
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,432.75,312.45
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,479.61,347.39
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,523.23,378.46
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,565.48,407.53
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,605.91,435.63
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,645.69,462.67
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,681.05,485.09
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,714.72,505.9
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,687.82,483.75
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,647.8,452.96
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,626.78,437.33
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,600.98,418.29
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,685.87,476.96
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,774.91,535.78
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,816.72,564.47
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,858.58,593.16
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,859.52,594.8
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,857.93,595.47
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,754.47,526.29
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,647.49,453.4
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,568.06,402.35
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,496.19,354.4
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,607.07,436.15
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,710.11,508.58
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,679.43,489.42
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,647.3,470.41
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,606.6,443.72
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,566.28,416.91
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,285.63,216.91
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,23.17,12.75
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,20.27,10.63
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,17.37,8.34
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,14.47,6.08
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,11.57,3.77
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,8.67,1.39
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.78,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.37,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.96,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.49,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,11.8,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.55,9.23
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,31.63,21.13
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,37.37,26.63
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,42.78,31.55
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,62.75,35.88
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,103.77,56.6
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,147.05,86.05
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,194.84,122.97
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,246.28,165.31
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,296.81,207.3
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,346.24,247.77
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,397.21,288.35
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,446.15,326.72
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,495.4,364.06
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,545.34,400.88
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,591.5,434.05
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,634.74,464.48
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,676.76,493.22
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,714.79,517.67
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,750.99,539.34
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,783.12,559.24
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,812.99,577.62
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,838.92,592.24
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,862.23,605.17
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,880.56,616.22
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,896.02,625.6
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,906.82,630.94
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,914.58,634.54
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,917.38,636.53
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,917.1,636.81
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,910.15,633.17
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,900.21,627.87
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,885.87,621.23
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,868.74,612.94
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,845.04,599.33
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,823.76,587.31
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,754.25,544.51
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,684.53,499.54
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,687.26,504.98
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,679.24,501.13
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,608.08,453.84
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,538.2,405.5
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,484.44,367.31
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,429.39,327.05
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,397.35,304.06
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,360.06,275.43
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,290.51,220.82
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,227.22,169.23
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,153.14,107.34
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,83.69,17.26
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,31.09,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.85,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,24.17,11.31
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,37.48,26.0
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,52.62,39.66
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,67.18,52.51
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,88.15,63.34
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,119.62,83.41
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,143.38,91.29
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,192.17,121.5
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,239.57,160.58
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,292.56,204.35
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,341.05,244.53
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,391.1,285.06
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,439.39,323.13
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,487.98,360.17
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,537.23,396.46
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,583.22,429.42
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,625.8,458.58
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,667.11,485.91
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,704.55,510.05
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,740.21,531.4
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,708.08,506.05
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,660.91,468.77
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,645.26,456.63
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,624.86,440.95
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,607.23,428.74
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,587.79,415.2
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,661.86,466.42
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,733.67,514.16
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,669.78,470.15
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,598.53,421.86
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,605.76,428.43
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,611.9,433.63
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,657.65,466.51
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,699.79,496.2
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,660.59,470.87
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,627.85,450.17
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,556.63,403.03
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,479.36,350.83
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,358.99,265.47
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,227.9,168.9
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,202.47,151.17
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,177.21,132.79
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,154.66,115.93
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,132.34,98.96
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,109.72,81.79
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,87.41,64.43
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,66.48,47.75
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,45.16,30.39
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,27.51,15.4
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,10.61,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.41,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.83,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,20.24,7.97
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,32.09,21.31
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,40.52,29.15
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,48.56,36.35
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,65.21,40.35
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,104.09,59.48
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,144.92,86.62
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,190.09,120.8
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,235.96,157.91
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,284.62,197.61
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,332.46,236.71
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,381.64,275.99
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,431.75,314.69
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,479.27,350.4
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,523.83,382.92
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,567.82,414.01
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,609.5,443.11
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,650.25,470.76
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,686.79,494.38
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,721.58,516.3
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,752.77,534.96
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,781.99,552.18
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,806.51,565.14
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,828.58,576.46
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,846.58,586.38
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,861.96,594.72
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,876.23,603.33
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,884.28,608.27
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,885.92,609.51
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,884.62,609.18
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,793.02,551.6
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,686.92,479.26
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,770.49,540.15
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,838.68,583.97
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,814.89,569.4
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,788.82,554.61
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,715.23,509.56
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,638.95,459.17
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,622.48,451.25
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,605.59,441.99
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,456.93,338.45
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,311.06,232.73
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,394.11,297.93
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,446.61,336.91
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,385.44,291.31
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,327.65,247.42
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,259.76,194.45
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,197.46,144.11
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,128.41,86.26
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,59.77,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,21.84,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
