Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,7.86,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,19.47,6.81
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,32.17,21.25
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,41.0,29.36
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,49.37,36.72
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,64.64,40.49
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,102.86,58.84
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,143.57,85.47
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,188.68,119.21
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,234.03,155.49
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,282.18,194.38
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,329.79,232.69
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,378.94,271.27
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,425.9,306.97
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,476.08,343.58
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,521.62,376.25
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,567.79,408.39
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,609.6,437.4
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,650.37,465.03
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,612.54,434.73
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,556.24,391.34
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,596.11,419.35
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,638.88,448.09
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,660.73,462.52
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,682.09,476.8
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,773.44,542.09
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,862.48,599.44
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,874.02,604.31
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,879.91,606.78
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,754.16,524.74
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,613.98,427.5
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,748.46,524.28
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,864.77,599.63
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,719.95,506.26
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,565.42,400.77
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,687.74,490.98
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,782.75,555.64
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,750.9,536.51
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,720.14,519.41
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,678.04,493.51
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,635.36,466.46
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,587.99,435.49
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,540.76,403.81
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,485.39,364.61
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,431.7,325.56
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,367.0,278.69
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,309.63,235.22
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,243.63,183.06
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,184.29,134.61
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,100.15,65.76
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,21.37,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.83,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,6.88,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,19.53,6.14
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,33.07,22.01
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,43.49,31.63
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,53.36,40.44
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,68.6,45.27
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,106.71,64.0
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,145.81,89.34
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,189.74,121.96
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,234.29,157.54
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,281.79,195.93
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,328.06,232.92
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,376.41,270.67
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,422.93,307.18
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,470.13,343.22
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,518.37,378.36
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,564.92,411.4
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,606.63,440.04
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,647.35,467.22
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,684.15,491.06
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,719.29,512.91
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,671.32,475.35
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,606.13,425.71
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,489.59,347.06
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,364.35,259.49
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,275.28,198.23
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,186.62,134.83
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,335.59,243.35
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,485.92,346.55
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,366.36,263.17
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,241.47,174.67
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,135.64,97.73
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,30.97,18.37
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,140.44,102.47
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,252.68,185.83
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,135.45,98.72
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,21.27,11.05
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,21.26,11.17
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,21.26,11.24
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,78.36,56.42
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,137.86,102.99
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,181.99,138.16
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,221.49,169.46
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,193.33,147.94
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,165.39,126.5
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,136.1,103.71
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,107.29,80.8
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,74.73,54.46
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,47.42,32.05
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,27.94,14.82
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.85,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.54,1.41
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,25.1,15.53
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,41.56,30.35
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,57.54,44.56
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,75.14,57.03
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,93.2,71.89
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,117.01,90.84
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,141.88,110.35
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,131.12,101.65
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,118.36,91.34
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,179.28,139.02
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,237.05,183.16
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,233.9,180.35
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,232.76,179.16
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,226.89,174.35
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,220.38,169.04
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,244.98,187.72
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,269.96,206.45
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,293.91,223.89
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,318.2,241.44
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,314.01,238.07
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,309.53,234.64
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,289.08,219.28
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,268.21,203.59
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,278.53,211.4
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,288.91,219.16
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,313.75,237.87
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,338.85,256.64
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,287.36,218.52
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,235.51,179.76
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,192.18,146.67
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,148.81,113.05
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,164.57,125.7
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,180.46,138.34
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,151.52,115.82
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,122.64,93.21
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,157.22,121.26
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,192.6,149.79
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,125.29,96.54
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,59.94,43.8
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,63.8,47.2
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,67.67,50.56
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,58.47,43.11
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,49.27,35.59
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,40.56,28.42
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,31.85,21.12
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,23.64,14.06
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,15.43,6.97
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,9.16,1.03
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,12.63,0.78
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,25.91,16.21
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,31.53,21.76
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,36.81,26.67
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,47.11,28.63
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,88.09,46.04
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,131.71,74.8
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,182.35,114.37
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,230.17,154.61
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,280.44,197.6
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,329.61,239.8
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,379.74,281.85
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,405.91,305.56
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,414.01,312.35
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,397.41,299.66
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,369.41,277.48
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,431.46,323.46
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,502.09,374.44
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,399.04,298.13
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,288.32,214.79
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,332.31,247.48
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,378.52,280.66
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,559.79,414.88
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,752.26,548.47
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,702.05,509.79
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,648.8,470.86
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,691.7,502.84
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,738.38,536.08
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,497.93,368.57
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,243.41,180.61
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,432.91,323.78
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,620.39,455.23
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,454.41,337.22
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,282.26,211.21
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,453.89,343.13
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,613.25,457.59
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,519.0,388.88
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,420.71,317.8
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,398.39,303.48
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,374.91,287.5
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,479.67,370.8
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,552.33,427.12
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,497.24,385.47
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,443.62,344.95
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,380.33,296.35
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,320.76,248.77
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,250.85,191.65
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,188.02,138.59
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,102.99,62.47
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.74,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,13.89,0.52
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,28.03,18.03
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,35.38,25.16
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,42.26,31.44
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,51.09,33.3
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,90.98,50.0
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,134.09,77.87
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,181.33,113.8
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,228.99,153.02
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,279.32,195.06
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,331.4,238.48
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,381.45,279.54
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,429.83,318.14
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,478.65,355.82
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,525.3,391.11
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,571.8,425.26
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,616.49,457.18
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,657.54,485.74
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,695.36,510.95
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,731.46,533.54
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,763.8,553.9
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,793.92,572.72
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,820.17,587.83
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,843.93,601.29
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,861.85,612.25
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,876.89,621.52
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,770.38,549.69
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,648.06,461.16
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,684.06,488.64
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,718.69,513.46
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,597.74,430.11
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,463.16,335.75
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,539.5,392.96
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,613.55,445.72
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,719.45,523.89
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,805.01,582.14
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,772.64,562.55
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,738.32,542.85
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,698.56,518.14
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,657.6,492.28
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,609.26,460.74
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,563.06,428.97
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,507.74,389.56
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,453.85,349.84
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,390.81,302.28
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,331.4,255.41
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,259.75,197.49
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,195.55,143.32
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,117.6,66.73
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,36.96,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,12.37,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,25.29,15.73
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,31.4,21.79
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,37.14,27.08
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,44.59,33.66
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,86.45,45.17
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,130.99,73.39
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,182.96,112.85
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,231.8,153.14
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,283.13,196.2
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,333.52,238.14
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,385.19,280.02
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,435.09,319.77
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,488.52,360.63
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,535.82,395.85
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,582.45,429.44
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,625.95,460.22
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,668.12,489.15
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,706.72,514.51
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,743.38,536.62
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,775.99,556.05
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,806.21,573.76
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,831.84,588.11
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,854.73,600.71
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,873.53,611.06
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,889.35,619.62
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,897.87,622.54
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,903.19,623.7
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,905.62,624.49
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,904.91,623.57
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,898.22,618.94
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,888.44,612.67
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,872.63,604.4
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,853.97,594.58
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,830.27,581.38
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,808.57,569.48
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,776.57,551.02
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,742.6,531.26
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,702.23,507.12
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,660.58,481.81
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,612.17,451.74
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,565.96,421.41
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,510.69,382.82
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,456.73,343.79
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,392.59,297.61
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,332.21,251.65
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,259.86,193.96
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,195.11,139.77
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,112.71,56.59
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,31.54,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,12.48,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,25.46,15.61
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,32.03,22.14
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,38.18,27.84
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,43.89,32.88
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,85.8,44.87
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,130.74,73.15
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,179.5,110.01
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,231.89,152.71
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,283.45,195.54
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,333.69,237.39
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,385.11,279.23
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,435.11,318.81
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,485.37,357.08
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,536.03,394.36
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,582.83,427.66
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,626.36,457.12
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,668.6,484.54
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,707.21,509.1
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,743.94,530.69
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,776.43,549.81
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,806.54,567.24
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,832.78,581.78
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,856.34,594.61
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,874.62,605.42
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,889.91,614.54
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,899.86,620.2
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,906.66,624.12
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,908.09,626.21
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,906.32,626.53
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,899.65,624.0
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,889.87,619.71
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,873.86,610.86
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,854.97,600.36
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,830.01,586.11
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,802.59,570.33
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,774.1,554.93
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,739.21,535.16
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,698.0,509.9
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,655.67,483.52
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,606.67,451.28
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,559.93,419.09
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,502.49,378.78
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,446.71,338.21
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,383.0,291.6
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,323.12,245.43
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,250.86,187.42
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,186.45,133.1
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,89.16,36.84
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.43,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,28.6,17.74
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,37.2,26.08
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,45.61,33.69
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,51.16,38.53
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,89.92,50.91
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,130.03,74.95
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,175.31,107.84
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,221.62,144.99
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,270.72,185.16
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,319.22,224.5
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,372.42,266.38
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,420.33,303.72
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,468.72,340.15
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,514.55,373.54
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,560.27,405.66
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,602.84,434.49
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,645.89,462.56
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,683.65,486.97
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,719.81,509.25
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,751.82,528.75
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,781.62,546.78
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,806.76,562.6
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,829.36,576.91
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,847.38,587.7
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,862.53,596.84
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,871.62,601.95
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,877.66,605.36
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,879.36,606.72
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,878.01,606.39
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,871.64,603.15
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,862.26,598.23
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,846.18,590.51
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,831.78,583.95
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,808.1,570.38
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,781.97,555.32
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,749.78,536.76
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,715.76,516.87
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,675.15,491.95
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,633.45,465.94
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,587.3,435.59
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,539.12,402.84
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,483.65,363.81
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,429.81,324.53
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,366.24,277.34
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,306.68,230.99
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,235.74,174.42
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,172.67,121.32
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,82.11,23.94
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,12.82,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,25.8,15.35
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,33.28,22.74
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,40.28,29.12
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,54.29,41.22
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,93.27,58.57
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,124.77,73.49
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,170.29,102.84
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,216.84,139.77
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,266.09,179.62
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,317.45,220.97
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,367.18,260.25
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,415.21,297.61
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,463.65,334.07
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,509.77,367.81
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,558.79,402.39
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,600.82,432.52
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,641.58,461.17
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,679.33,486.27
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,715.22,508.84
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,746.57,528.14
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,775.64,545.92
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,800.12,560.27
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,821.89,572.95
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,839.82,583.78
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,854.87,592.93
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,862.54,597.64
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,867.11,600.64
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,868.27,601.7
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,866.4,601.05
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,858.76,597.72
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,852.47,595.36
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,836.73,586.5
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,818.28,576.1
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,792.97,561.4
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,765.47,545.31
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,732.61,526.75
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,698.05,506.83
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,658.09,481.97
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,615.3,454.09
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,566.44,421.13
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,517.85,387.49
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,459.55,346.1
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,403.55,304.98
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,339.51,257.25
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,279.68,210.68
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,206.95,152.61
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,145.18,100.7
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,67.86,7.63
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,14.11,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,27.91,17.02
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,37.77,26.58
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,47.12,34.97
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,52.79,39.92
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,87.89,51.28
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,127.28,74.46
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,171.66,106.15
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,216.76,141.4
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,264.8,179.69
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,311.9,217.25
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,360.72,255.21
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,407.44,291.2
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,457.45,328.31
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,502.48,361.21
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,547.09,392.88
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,588.15,421.72
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,628.27,449.24
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,616.25,437.36
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,589.52,415.15
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,642.72,451.98
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,700.11,490.2
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,751.65,525.99
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,805.08,560.38
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,822.12,570.26
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,836.49,578.97
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,845.09,585.01
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,850.81,589.46
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,851.84,590.42
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,850.0,589.79
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,842.05,585.53
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,831.3,579.71
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,814.96,569.81
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,796.09,558.46
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,774.02,545.87
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,747.16,530.23
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,713.52,511.21
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,678.4,490.99
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,637.11,464.53
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,595.1,437.02
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,545.27,403.81
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,495.95,370.05
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,439.14,329.8
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,384.34,289.64
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,318.24,240.33
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,259.55,194.58
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,191.51,140.31
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,131.74,89.79
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,61.18,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
