Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,15.21,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,27.98,16.81
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,40.3,28.62
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,51.99,39.1
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,59.52,45.65
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,92.8,57.43
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,131.6,80.6
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,174.9,111.36
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,217.69,144.3
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,263.91,180.62
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,309.57,216.59
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,357.13,253.19
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,394.13,282.76
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,420.76,303.12
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,474.84,342.39
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,542.15,390.43
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,582.61,419.24
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,622.16,447.07
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,658.51,471.22
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,693.17,493.76
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,723.87,513.89
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,752.61,531.73
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,576.46,411.47
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,377.05,268.01
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,308.65,221.38
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,236.58,170.21
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,232.72,167.84
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,228.78,165.15
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,381.54,275.92
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,539.7,384.41
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,447.2,320.06
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,360.18,259.34
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,334.93,242.33
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,309.45,224.68
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,316.29,230.59
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,322.88,236.2
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,341.75,251.84
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,366.94,271.87
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,326.68,243.35
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,294.36,220.46
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,286.17,215.75
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,268.63,203.75
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,230.1,174.96
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,186.62,141.83
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,201.89,153.99
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,209.45,158.19
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,146.72,107.31
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,89.72,59.32
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,41.09,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,12.95,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,25.57,14.67
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,35.11,24.17
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,44.17,32.38
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,49.15,36.86
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,81.33,46.92
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,129.6,82.65
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,171.65,118.84
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,209.81,149.2
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,248.0,179.76
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,269.36,199.02
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,286.29,213.39
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,333.34,247.52
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,382.15,282.57
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,415.64,306.1
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,449.21,329.17
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,482.44,352.25
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,516.1,375.19
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,471.58,341.65
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,417.72,301.5
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,523.75,377.47
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,639.64,456.02
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,722.75,513.81
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,808.69,569.37
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,780.34,549.01
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,741.39,520.06
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,738.84,518.99
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,734.29,516.24
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,671.26,472.98
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,605.44,427.8
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,629.23,445.88
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,645.26,458.02
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,742.57,527.48
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,818.81,576.76
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,707.03,504.52
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,587.81,423.24
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,545.43,397.41
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,503.12,370.16
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,572.4,423.28
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,619.33,458.79
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,572.57,426.48
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,523.83,392.98
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,468.42,353.99
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,414.59,314.5
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,349.81,265.09
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,289.44,216.98
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,216.72,158.07
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,152.87,100.55
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,57.99,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,14.74,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,27.67,16.44
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,45.96,33.87
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,63.84,49.95
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,81.35,65.25
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,100.14,74.9
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,116.1,75.04
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,168.13,103.78
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,180.99,127.34
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,173.56,132.38
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,238.99,178.87
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,319.03,236.68
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,377.91,278.99
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,461.72,340.59
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,507.73,375.03
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,554.11,408.96
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,596.72,438.75
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,638.14,466.73
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,616.81,447.15
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,578.46,415.43
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,593.2,424.96
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,606.35,432.74
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,607.67,432.05
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,607.08,430.17
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,667.36,472.72
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,732.42,516.97
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,736.49,519.15
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,738.72,520.9
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,670.75,474.7
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,600.06,426.4
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,727.48,518.81
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,836.92,591.56
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,703.38,502.68
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,568.17,408.56
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,666.06,482.3
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,748.15,540.0
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,590.89,433.03
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,433.43,321.33
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,295.52,221.94
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,150.91,112.16
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,334.04,257.55
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,487.59,371.11
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,427.5,325.64
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,368.01,281.15
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,303.45,231.85
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,244.16,184.61
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,174.39,127.87
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,113.89,73.0
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,40.7,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,17.2,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,27.4,15.79
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,38.96,27.6
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,49.94,37.6
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,53.53,40.95
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,65.11,48.36
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,92.22,70.14
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,119.4,91.38
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,162.49,122.57
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,211.2,158.0
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,267.28,193.42
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,358.52,257.95
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,406.32,295.32
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,454.84,332.38
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,461.65,337.96
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,449.04,327.72
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,486.12,353.48
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,524.34,379.14
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,608.95,440.05
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,708.97,509.34
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,740.48,528.65
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,769.27,546.36
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,794.95,560.93
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,818.18,573.89
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,750.95,528.32
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,668.21,469.23
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,773.17,545.01
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,869.0,606.21
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,869.94,605.96
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,867.79,605.16
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,859.91,599.79
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,849.02,592.75
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,832.6,584.8
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,817.71,577.9
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,792.63,563.39
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,765.16,547.43
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,731.5,528.43
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,696.07,508.02
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,653.94,481.76
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,610.92,453.66
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,563.53,421.64
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,514.22,387.33
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,456.47,346.1
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,400.74,304.64
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,334.32,253.69
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,272.72,204.36
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,198.94,144.33
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,133.57,81.73
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,49.99,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,14.74,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,23.29,12.31
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,32.03,21.61
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,39.61,28.56
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,43.58,32.12
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,72.13,40.01
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,113.67,62.68
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,159.87,95.19
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,206.14,131.75
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,255.2,171.77
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,306.8,213.55
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,356.64,253.05
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,404.59,290.29
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,452.97,326.37
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,499.34,360.09
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,548.99,394.79
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,591.64,423.48
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,632.97,450.33
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,670.24,474.34
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,705.7,496.27
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,737.62,515.5
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,767.19,533.18
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,792.34,548.84
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,814.83,562.99
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,741.08,515.14
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,650.86,452.07
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,760.49,530.4
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,860.91,593.2
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,861.79,592.78
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,859.53,591.94
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,851.95,588.02
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,841.34,582.43
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,824.76,574.46
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,805.41,564.85
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,780.49,550.62
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,757.42,537.59
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,724.04,518.89
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,688.88,498.85
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,646.56,472.7
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,603.44,444.95
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,553.74,412.1
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,506.58,379.8
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,448.8,338.91
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,393.39,297.91
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,327.87,247.8
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,267.23,199.23
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,192.27,138.12
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,124.84,70.97
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,46.72,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,13.76,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,22.1,11.13
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,30.3,20.18
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,37.96,27.22
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,60.09,46.59
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,97.32,72.28
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,108.87,68.6
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,156.19,93.05
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,203.73,139.75
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,233.09,170.74
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,266.27,196.89
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,298.4,221.48
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,349.88,259.13
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,406.38,300.35
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,464.6,342.54
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,539.17,396.07
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,581.33,426.27
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,622.36,455.07
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,659.26,479.29
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,694.22,501.48
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,725.51,521.25
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,753.98,538.34
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,777.34,551.61
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,798.01,563.18
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,814.31,572.4
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,827.79,579.91
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,835.7,583.66
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,838.13,584.19
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,838.42,584.75
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,835.79,583.66
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,825.53,577.98
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,812.55,570.78
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,795.08,562.01
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,777.77,553.38
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,749.74,536.75
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,719.9,518.97
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,684.66,498.33
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,648.11,475.9
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,600.67,444.82
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,553.56,413.2
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,498.81,375.94
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,448.78,340.77
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,386.93,295.49
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,328.96,251.56
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,264.93,201.73
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,206.28,154.56
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,132.95,95.27
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,70.03,34.88
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,26.18,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,15.24,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,25.68,13.4
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,42.79,30.78
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,59.26,45.67
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,71.19,56.32
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,92.61,63.43
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,128.37,84.12
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,169.63,112.95
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,204.05,145.9
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,224.46,167.07
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,271.53,198.5
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,345.46,251.99
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,355.88,263.6
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,352.93,262.7
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,425.44,315.85
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,523.33,386.46
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,564.07,415.12
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,604.05,442.97
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,569.81,415.17
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,518.05,374.61
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,619.76,449.56
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,734.57,529.29
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,674.02,481.99
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,599.76,426.53
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,611.75,435.53
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,622.97,443.1
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,626.38,445.26
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,628.69,446.84
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,579.15,412.81
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,533.33,381.18
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,607.8,436.07
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,679.7,487.06
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,653.93,469.65
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,620.28,448.17
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,600.58,437.09
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,579.06,424.44
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,539.66,399.11
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,500.01,373.22
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,450.21,338.64
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,401.52,304.17
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,361.6,276.25
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,321.97,247.63
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,338.78,261.04
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,338.69,259.94
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,273.81,208.83
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,214.75,160.96
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,147.38,105.45
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,83.27,36.02
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,29.9,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,14.74,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,23.49,11.32
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,34.4,23.64
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,44.75,33.19
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,33.41,23.61
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,33.79,22.64
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,55.56,40.52
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,76.95,57.66
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,109.68,83.58
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,142.42,108.87
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,164.49,124.98
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,187.28,141.42
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,225.94,169.74
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,270.48,201.96
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,292.35,217.11
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,314.52,232.4
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,366.54,269.73
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,419.9,307.34
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,452.2,328.96
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,485.62,351.24
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,469.17,338.86
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,449.51,324.54
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,434.83,313.84
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,418.89,302.16
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,483.02,347.76
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,546.89,391.74
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,698.38,500.36
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,841.26,592.95
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,610.01,439.01
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,356.12,256.52
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,602.75,440.4
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,820.67,585.23
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,522.34,384.12
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,196.46,143.33
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,487.12,366.33
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,737.04,538.25
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,703.76,515.79
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,668.79,495.11
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,627.35,469.11
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,584.96,440.69
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,537.2,407.5
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,487.96,372.24
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,431.22,329.51
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,376.67,286.95
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,309.93,235.02
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,248.61,185.2
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,172.82,122.32
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,101.32,33.11
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,38.13,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,13.27,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,21.06,9.01
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,30.38,20.11
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,38.54,27.72
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,42.57,31.47
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,63.82,36.91
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,114.55,71.12
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,153.94,103.75
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,193.72,134.25
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,235.4,166.94
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,279.48,201.39
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,319.56,232.14
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,359.32,262.02
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,406.98,297.34
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,460.15,336.64
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,527.2,385.63
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,490.7,358.83
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,431.56,314.1
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,467.5,339.53
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,504.97,364.98
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,524.14,378.09
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,542.94,391.06
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,503.79,362.61
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,459.32,330.55
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,575.81,414.87
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,695.72,497.41
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,698.96,498.55
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,700.39,499.78
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,683.03,486.97
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,659.24,470.17
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,555.47,399.6
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,451.29,326.76
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,418.25,305.31
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,385.04,282.9
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,427.68,315.75
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,460.0,340.59
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,386.0,287.65
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,306.7,230.18
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,255.12,192.71
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,204.72,155.11
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,180.69,137.4
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,156.71,119.3
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,264.15,205.17
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,347.71,266.7
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,281.26,213.18
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,220.54,163.56
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,147.46,102.83
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,78.26,11.66
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,28.9,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,12.29,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,23.13,9.68
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,38.65,26.84
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,54.71,41.31
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,71.36,56.05
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,92.2,68.29
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,120.27,88.07
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,149.39,109.84
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,89.41,64.49
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,14.48,6.25
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,12.55,4.64
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,10.62,3.02
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,136.17,102.81
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,258.32,194.93
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,245.89,184.32
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,234.14,174.94
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,341.24,254.4
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,461.75,339.99
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,463.06,339.25
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,461.64,337.53
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,516.7,376.84
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,575.44,417.54
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,590.08,426.84
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,603.91,436.06
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,703.44,509.75
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,802.27,576.3
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,683.46,493.97
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,546.97,395.16
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,606.82,440.0
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,660.87,478.31
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,737.59,535.61
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,797.72,577.55
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,702.02,514.76
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,597.72,441.99
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,611.51,455.67
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,614.0,460.42
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,632.87,477.48
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,639.33,485.62
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,592.7,453.35
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,546.3,420.89
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,496.3,385.06
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,447.18,348.75
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,387.62,302.9
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,331.05,257.82
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,262.76,202.49
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,203.4,152.77
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,135.32,94.45
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,67.48,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,24.7,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
