Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.91,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.64,0.46
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,21.23,12.38
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,32.83,22.91
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,45.41,34.14
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,57.77,42.67
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,70.89,53.43
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,84.07,64.02
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,143.84,107.82
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,220.01,164.53
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,256.38,192.78
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,290.94,219.67
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,319.49,242.2
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,341.36,258.89
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,311.73,236.55
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,276.83,209.49
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,303.23,229.19
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,330.37,249.07
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,334.94,251.63
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,339.03,253.92
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,401.64,300.28
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,467.43,347.94
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,310.56,232.7
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,147.83,109.27
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,349.01,262.92
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,551.99,408.46
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,685.06,508.85
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,812.17,599.18
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,616.25,459.78
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,401.16,297.83
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,311.74,233.52
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,217.31,162.93
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,500.99,385.28
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,751.26,565.0
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,542.36,412.83
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,324.0,246.04
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,272.46,208.25
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,214.74,164.32
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,239.11,184.62
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,255.0,197.96
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,225.46,175.69
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,195.89,153.06
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,165.42,128.82
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,135.33,104.38
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,102.24,77.17
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,69.99,50.31
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,42.11,26.13
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.55,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.39,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,11.3,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,18.15,5.0
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,27.08,17.17
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,35.41,24.99
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,39.19,28.63
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,55.15,32.56
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,102.75,69.22
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,128.05,98.91
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,146.45,112.98
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,169.59,130.76
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,179.77,138.64
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,184.2,141.81
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,154.62,118.39
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,123.07,93.31
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,155.19,118.22
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,187.62,142.9
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,272.9,208.29
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,363.21,275.87
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,254.07,193.21
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,139.11,104.29
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,86.21,62.99
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,32.9,20.71
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,197.19,149.72
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,363.01,273.52
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,333.96,251.18
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,301.16,226.74
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,370.72,279.31
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,438.68,329.48
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,382.59,287.85
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,325.65,245.59
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,407.11,308.42
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,495.07,374.05
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,482.23,365.7
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,468.48,357.25
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,295.44,227.7
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,129.91,98.16
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,154.02,117.86
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,178.83,137.7
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,106.16,80.44
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,36.7,24.47
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,31.86,20.67
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,27.02,16.79
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,22.19,12.8
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,17.36,8.76
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,13.01,5.1
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.67,1.4
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.3,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.97,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.93,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.71,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.88,8.55
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,26.06,16.91
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,36.69,26.46
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,47.33,34.0
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,58.47,43.18
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,69.54,52.13
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,55.08,39.98
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,40.57,27.87
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,35.74,23.76
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,30.91,19.68
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,21.25,11.7
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.59,3.78
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.81,10.39
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,28.04,16.94
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,29.01,17.68
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,29.98,18.42
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,59.04,41.42
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,88.14,64.1
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,61.0,42.72
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,33.87,21.3
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,43.56,28.91
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,53.25,36.44
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,145.35,108.0
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,238.16,178.0
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,170.08,126.18
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,101.78,73.84
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,139.61,103.14
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,177.79,132.27
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,241.86,180.91
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,313.57,234.25
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,249.67,187.14
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,192.5,144.56
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,198.97,150.08
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,205.57,155.54
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,434.48,336.99
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,619.12,475.36
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,572.96,440.79
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,527.02,407.68
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,475.68,370.1
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,425.43,332.21
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,363.22,283.53
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,302.98,235.03
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,236.63,180.88
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,177.14,130.98
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,95.51,61.04
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,10.32,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,16.49,2.05
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,23.64,14.17
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,30.31,20.57
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,33.98,24.04
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,46.94,27.22
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,67.61,40.08
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,67.67,50.15
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,123.82,93.74
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,183.85,139.35
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,232.06,166.72
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,326.79,233.92
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,295.41,218.74
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,238.94,179.75
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,329.77,246.97
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,433.77,321.79
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,429.34,317.64
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,415.3,306.75
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,530.89,393.84
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,670.22,493.63
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,597.91,436.81
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,504.91,365.57
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,637.03,464.0
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,776.6,558.05
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,793.31,566.43
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,807.03,574.36
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,816.0,580.09
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,821.84,584.02
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,822.0,584.51
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,819.0,583.19
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,811.83,578.23
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,801.58,571.48
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,785.3,563.27
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,766.23,553.35
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,741.69,538.76
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,714.68,522.54
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,680.91,501.69
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,649.34,482.15
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,608.57,455.62
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,566.8,426.83
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,517.47,392.88
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,468.57,357.89
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,410.87,314.18
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,355.46,270.38
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,290.43,218.34
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,229.36,167.06
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,150.3,92.68
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,64.42,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,9.83,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,15.67,0.4
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,22.88,13.49
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,29.6,19.93
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,32.9,23.09
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,44.11,25.73
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,89.2,45.23
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,135.62,75.07
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,182.6,111.1
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,232.23,151.51
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,281.47,192.08
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,331.96,232.87
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,384.31,274.62
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,433.05,312.39
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,479.39,346.44
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,525.24,378.7
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,567.01,408.47
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,607.3,436.32
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,644.5,460.97
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,679.64,483.61
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,711.04,503.58
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,739.97,521.23
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,763.72,534.5
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,784.59,545.96
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,801.11,555.89
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,814.58,564.05
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,820.46,566.53
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,823.1,567.24
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,822.06,567.01
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,817.9,565.06
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,808.5,560.04
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,796.17,553.38
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,651.01,460.25
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,495.31,353.08
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,444.98,320.54
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,395.43,286.77
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,529.95,386.49
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,632.23,458.63
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,586.15,426.63
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,542.57,397.34
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,490.64,363.0
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,439.72,327.92
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,376.05,281.31
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,316.3,235.77
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,247.54,182.33
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,185.4,132.0
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,110.69,62.35
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,31.2,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,10.32,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,17.67,0.0
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,34.33,22.84
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,50.39,37.7
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,58.76,45.42
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,72.98,52.51
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,73.52,49.26
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,54.11,39.23
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,45.4,31.91
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,36.7,24.61
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,62.84,45.73
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,88.9,66.33
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,93.71,69.74
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,98.52,73.16
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,113.29,84.34
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,128.1,95.37
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,113.0,83.43
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,97.74,71.48
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,127.64,94.26
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,157.64,116.51
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,162.86,120.13
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,168.15,123.94
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,157.66,115.73
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,147.04,107.52
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,123.96,90.19
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,100.78,72.69
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,116.37,84.5
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,132.03,96.12
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,126.71,92.12
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,121.37,88.21
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,114.54,83.22
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,107.69,78.2
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,114.13,83.47
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,120.64,88.79
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,111.8,82.22
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,102.95,75.65
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,81.74,59.5
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,60.9,43.35
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,54.12,38.11
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,47.34,32.8
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,213.89,168.31
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,366.75,284.6
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,307.02,237.04
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,245.27,188.2
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,182.48,137.75
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,125.49,90.7
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,69.02,34.82
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,11.09,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,9.34,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,17.02,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,33.92,22.56
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,51.09,38.57
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,49.05,37.43
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,47.34,36.18
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,59.44,44.36
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,71.26,54.01
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,73.44,55.55
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,75.43,56.88
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,84.53,64.0
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,93.58,70.97
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,135.24,103.86
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,176.95,136.05
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,134.7,102.34
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,90.99,67.53
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,155.58,118.08
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,220.26,167.2
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,220.67,166.8
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,220.98,166.6
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,254.2,191.51
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,287.9,216.39
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,248.07,186.06
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,207.5,155.28
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,248.64,186.41
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,290.29,217.3
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,298.95,223.32
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,307.67,229.55
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,376.92,281.39
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,442.64,329.53
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,434.81,324.14
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,426.47,318.87
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,480.05,360.38
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,531.14,399.14
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,586.8,442.47
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,630.56,476.8
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,377.96,292.04
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,132.99,100.23
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,131.7,100.06
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,130.73,99.61
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,257.25,202.63
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,357.73,280.41
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,298.31,232.88
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,236.75,183.42
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,173.95,131.92
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,117.05,84.22
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,56.35,23.26
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.91,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.64,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,29.36,18.48
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,48.1,35.68
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,68.14,53.54
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,84.38,67.85
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,106.29,81.02
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,130.08,99.0
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,150.6,115.35
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,170.56,131.24
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,182.87,141.1
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,193.93,149.77
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,213.13,163.95
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,232.59,178.04
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,236.82,180.56
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,236.38,179.56
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,211.9,160.35
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,186.26,140.36
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,224.06,168.61
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,262.44,196.42
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,269.17,200.96
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,275.89,205.74
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,260.31,193.94
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,244.37,181.99
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,462.23,345.46
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,685.49,499.07
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,719.73,520.5
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,754.15,544.32
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,750.99,542.27
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,745.41,539.18
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,675.39,491.76
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,601.26,441.05
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,647.42,476.23
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,684.26,503.35
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,567.15,420.88
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,444.44,333.19
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,502.94,379.44
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,552.44,416.39
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,497.99,377.66
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,444.16,339.52
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,388.34,298.88
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,329.53,254.84
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,272.3,210.79
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,218.92,168.27
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,159.69,120.14
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,105.45,74.81
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,50.49,14.73
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,8.85,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,15.23,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,31.22,20.09
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,44.36,32.85
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,54.76,42.45
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,65.0,51.61
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,84.83,59.25
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,88.96,68.23
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,107.1,82.62
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,125.35,96.73
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,154.03,118.32
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,183.77,140.28
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,173.5,131.93
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,161.85,122.64
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,196.57,148.55
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,232.11,174.44
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,333.83,250.28
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,449.34,333.7
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,431.46,319.03
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,409.35,301.96
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,400.0,295.06
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,389.1,286.9
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,394.45,290.34
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,399.54,293.5
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,344.16,253.63
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,284.3,210.16
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,392.27,290.56
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,504.1,370.32
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,365.56,270.79
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,226.24,167.93
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,121.44,89.36
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,18.37,8.95
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,83.24,60.37
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,149.66,112.16
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,140.9,105.48
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,132.13,98.98
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,88.63,65.33
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,46.38,31.95
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,26.55,16.02
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.75,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.79,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.82,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.37,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.93,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.44,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.96,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.48,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,8.36,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,13.31,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,27.16,16.31
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,40.36,28.95
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,49.28,37.24
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,57.76,44.9
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,91.58,55.83
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,131.94,80.47
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,172.76,121.07
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,191.31,144.41
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,232.88,175.16
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,277.65,208.92
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,243.72,185.77
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,198.22,151.86
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,261.17,199.67
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,331.4,251.86
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,272.92,207.48
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,210.14,159.35
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,280.81,212.87
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,355.1,267.33
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,320.17,240.83
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,282.88,212.82
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,296.29,222.94
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,309.87,232.98
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,194.6,146.4
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,78.44,56.56
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,112.36,83.15
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,146.51,109.39
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,455.33,351.69
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,754.04,565.95
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,425.6,328.16
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,81.31,58.88
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,393.1,308.36
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,686.55,521.62
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,658.37,499.83
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,628.46,479.64
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,591.69,454.72
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,554.05,428.7
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,501.06,389.87
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,452.76,353.71
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,399.24,313.35
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,347.9,273.51
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,284.36,222.67
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,220.36,170.45
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,156.89,118.15
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,99.78,69.44
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,46.58,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,7.37,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,12.78,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,29.26,17.75
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,42.95,31.1
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,20.83,12.5
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.89,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.37,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.86,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,88.07,65.89
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,168.27,128.98
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,161.55,124.01
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,154.01,118.31
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,140.72,107.35
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,126.68,95.87
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,257.79,196.66
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,401.87,303.42
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,261.54,198.82
