Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,104.44,77.14
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,256.6,194.91
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,412.2,309.0
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,405.85,303.1
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,397.43,296.57
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,217.69,163.5
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,32.9,20.38
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,335.7,257.8
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,647.42,479.67
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,625.44,461.14
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,604.67,446.17
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,631.8,467.34
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,662.73,490.44
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,445.37,334.96
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,218.09,163.18
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,288.53,218.57
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,354.56,268.7
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,358.56,272.62
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,368.37,281.1
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,497.31,382.06
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,597.39,457.53
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,552.83,424.3
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,508.1,391.54
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,455.34,352.05
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,403.92,312.35
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,342.94,264.35
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,285.55,217.48
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,214.16,159.03
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,150.96,103.21
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,68.83,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,14.74,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,21.17,11.37
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,29.91,20.37
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,34.49,24.83
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,38.84,28.85
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,90.2,60.1
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,128.63,96.37
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,153.59,101.94
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,219.74,143.49
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,268.72,184.93
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,319.24,227.67
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,368.4,269.56
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,417.86,310.79
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,467.09,350.16
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,512.48,385.62
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,554.63,418.23
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,595.36,448.96
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,632.5,475.93
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,667.63,500.88
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,698.14,522.19
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,726.14,540.77
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,647.91,481.06
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,551.35,407.03
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,527.74,390.73
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,504.24,373.66
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,662.02,492.14
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,811.36,593.94
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,713.98,525.91
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,602.44,444.81
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,578.74,429.68
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,554.03,412.91
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,534.83,401.23
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,514.45,388.53
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,610.27,463.07
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,686.41,520.0
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,650.18,495.78
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,612.47,470.2
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,566.8,437.37
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,520.79,403.5
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,470.21,365.55
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,418.72,325.66
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,356.35,276.06
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,297.7,227.59
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,225.99,168.54
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,162.7,110.11
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,62.52,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.88,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,19.79,10.13
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,32.75,22.97
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,48.38,37.26
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,63.82,51.16
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,79.99,62.03
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,96.38,75.31
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,112.44,87.97
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,128.56,100.39
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,143.17,111.25
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,158.05,122.15
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,245.33,186.62
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,352.1,264.98
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,385.28,289.15
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,418.12,312.89
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,461.0,343.71
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,510.1,378.32
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,575.81,426.13
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,652.22,480.3
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,682.59,500.1
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,710.52,518.06
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,733.62,532.61
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,753.92,545.39
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,769.35,554.29
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,781.75,561.39
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,787.76,564.19
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,790.61,565.18
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,789.17,564.71
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,784.64,562.45
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,774.51,556.77
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,761.47,549.39
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,746.07,541.64
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,724.67,529.99
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,696.12,513.27
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,665.6,495.14
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,629.23,471.61
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,591.49,446.16
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,547.24,415.85
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,501.27,383.39
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,448.71,345.23
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,397.55,306.58
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,333.57,256.63
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,273.95,208.17
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,202.92,149.75
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,140.59,91.49
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,52.95,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,14.74,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,26.87,15.19
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,38.31,27.49
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,50.17,38.46
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,61.44,48.63
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,86.25,57.14
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,121.84,78.46
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,160.38,103.07
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,210.54,139.84
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,256.52,178.36
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,304.64,218.72
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,342.76,252.65
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,371.9,277.7
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,425.41,318.17
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,494.3,369.35
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,535.9,400.05
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,576.18,428.93
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,612.16,453.54
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,646.07,475.97
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,676.33,496.3
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,704.22,514.65
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,726.07,527.48
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,745.0,538.35
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,760.44,547.37
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,772.96,554.68
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,625.1,452.57
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,460.27,333.26
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,526.39,383.65
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,597.17,433.6
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,630.56,457.96
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,655.21,476.95
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,595.0,436.35
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,529.55,392.28
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,597.46,445.29
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,650.83,485.88
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,521.07,392.85
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,398.19,303.13
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,447.66,343.36
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,480.63,368.75
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,426.43,328.99
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,373.93,289.69
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,311.35,240.51
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,252.37,192.36
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,182.21,134.41
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,120.31,75.33
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,44.22,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,12.78,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,22.57,11.53
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,35.44,25.07
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,42.01,31.44
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,48.25,37.21
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,74.7,43.63
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,116.81,67.04
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,160.85,99.17
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,208.32,137.61
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,255.24,177.19
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,304.24,218.6
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,353.84,260.28
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,401.07,299.15
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,446.33,335.64
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,491.62,371.1
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,533.19,403.58
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,573.55,434.38
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,609.66,460.55
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,644.68,485.24
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,674.95,507.08
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,702.9,526.98
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,725.6,542.62
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,745.57,555.83
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,760.62,565.8
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,772.73,573.92
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,779.2,577.26
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,785.15,580.43
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,729.99,542.91
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,668.33,498.28
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,608.08,455.68
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,542.47,408.36
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,636.26,482.57
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,714.52,542.05
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,686.46,522.97
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,656.34,503.08
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,621.41,479.73
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,583.32,453.56
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,537.9,420.4
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,492.43,386.32
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,438.21,344.6
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,385.58,302.77
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,321.56,250.92
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,261.92,200.91
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,189.43,140.15
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,123.7,73.61
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,46.64,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,12.78,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,23.06,11.39
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,35.26,24.83
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,43.24,32.47
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,49.44,38.23
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,77.75,54.41
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,96.91,75.86
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,124.01,97.41
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,148.99,116.97
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,157.3,123.65
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,160.16,125.75
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,189.64,148.48
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,216.87,169.14
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,192.91,149.8
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,163.21,125.97
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,154.42,118.86
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,145.41,111.56
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,208.04,160.31
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,271.51,208.37
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,356.8,273.3
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,447.56,340.61
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,335.8,256.27
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,218.61,166.33
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,292.83,223.58
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,367.32,279.03
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,293.74,223.23
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,215.78,163.82
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,219.45,167.09
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,223.16,170.13
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,241.69,184.69
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,260.44,199.34
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,235.52,180.86
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,210.57,162.3
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,251.55,195.33
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,286.68,223.31
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,237.94,185.86
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,183.92,143.86
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,163.7,128.24
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,143.67,112.44
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,272.05,218.25
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,371.26,294.45
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,307.17,241.2
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,247.47,190.89
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,174.36,128.99
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,108.04,59.03
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,40.03,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,11.8,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,19.62,8.44
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,29.01,19.57
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,33.65,24.25
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,38.08,28.45
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,66.52,44.69
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,93.43,73.29
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,131.24,100.08
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,185.84,140.43
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,221.17,166.54
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,266.68,201.33
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,319.63,239.32
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,399.23,300.05
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,447.76,339.68
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,492.53,375.53
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,534.13,408.54
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,574.3,439.56
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,610.71,466.5
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,645.15,491.34
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,675.18,513.06
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,702.71,532.6
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,605.65,457.74
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,488.54,366.72
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,550.84,414.49
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,612.54,459.93
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,539.16,404.69
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,458.54,344.29
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,625.68,473.69
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,777.01,581.47
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,609.11,460.88
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,430.23,325.74
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,584.78,447.24
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,710.91,539.56
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,686.4,522.47
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,656.28,502.9
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,487.42,378.75
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,321.75,251.37
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,290.4,228.49
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,258.91,204.26
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,336.59,266.67
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,384.93,302.45
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,320.24,249.09
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,260.42,198.57
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,186.07,135.46
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,116.73,55.29
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,44.46,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.97,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,9.16,0.54
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,16.4,8.43
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,26.06,17.29
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,35.72,26.1
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,46.37,33.71
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,57.01,42.6
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,91.13,70.98
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,124.64,98.35
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,144.44,113.7
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,164.93,129.47
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,159.2,124.66
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,152.44,119.04
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,115.07,88.59
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,76.44,57.09
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,116.52,89.38
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,156.36,120.89
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,102.35,77.45
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,47.4,33.05
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,48.38,33.85
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,49.35,34.61
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,128.6,98.04
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,208.14,159.8
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,231.09,177.25
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,254.33,194.99
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,254.9,195.07
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,255.44,195.26
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,232.63,177.97
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,209.63,160.51
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,176.03,134.68
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,142.38,108.53
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,151.62,116.08
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,161.09,123.74
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,152.94,117.6
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,144.81,111.51
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,125.86,96.93
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,106.86,82.12
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,93.99,71.94
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,81.1,61.59
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,67.66,50.63
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,54.17,39.47
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,42.02,29.23
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,29.93,18.93
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,19.3,9.72
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.68,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.42,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,8.19,1.48
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,11.57,4.54
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,14.95,6.96
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,18.33,9.82
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,17.37,8.99
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,16.4,8.15
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,17.37,8.92
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,18.34,9.69
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,23.66,14.07
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,28.98,18.43
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,26.09,15.94
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,23.19,13.47
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,20.78,11.45
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,18.36,9.44
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,18.85,9.82
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,19.34,10.2
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,19.82,10.58
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,20.31,10.97
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,20.79,11.36
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,21.28,11.75
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,33.86,22.01
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,46.44,32.25
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,49.34,34.61
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,52.25,37.0
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,38.69,26.06
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,25.14,15.05
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,50.78,36.12
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,76.44,57.12
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,51.73,37.01
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,27.05,16.78
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,18.35,9.61
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,9.65,2.4
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,14.48,6.49
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,19.3,10.6
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,16.89,8.6
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,14.47,6.59
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,12.05,4.56
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,9.64,2.5
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,7.23,0.42
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.82,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.89,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.96,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.49,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,11.6,1.27
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,24.11,15.27
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,27.75,19.16
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,31.33,22.68
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,52.09,26.59
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,100.17,50.12
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,149.19,85.07
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,204.9,131.13
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,256.55,176.82
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,309.25,224.02
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,359.73,269.15
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,410.11,313.22
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,457.94,354.13
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,504.98,393.2
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,548.21,429.01
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,589.68,462.55
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,627.08,491.37
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,662.17,517.72
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,693.7,540.81
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,722.46,561.25
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,746.3,576.67
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,767.03,589.89
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,783.29,600.76
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,796.21,609.39
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,803.9,614.91
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,808.15,618.22
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,806.79,617.38
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,801.99,614.35
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,791.98,608.27
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,778.7,600.06
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,760.48,588.07
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,739.31,574.09
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,711.35,555.65
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,681.0,535.4
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,644.11,510.33
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,605.56,482.55
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,560.38,448.05
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,514.78,412.21
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,464.43,371.7
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,411.84,327.94
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,346.62,272.81
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,285.67,219.11
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,207.19,148.93
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,132.34,8.74
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,53.42,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,11.74,0.69
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,26.37,17.43
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,30.82,22.14
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,35.16,26.36
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,52.97,29.23
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,99.79,51.32
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,148.06,85.29
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,199.25,127.3
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,253.84,175.01
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,306.04,221.43
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,355.96,265.74
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,405.85,308.94
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,453.26,349.15
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,499.94,387.55
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,543.36,423.09
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,585.09,456.4
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,622.64,484.94
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,657.97,511.09
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,689.21,534.18
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,717.7,554.81
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,741.81,570.44
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,762.85,583.64
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,778.96,593.99
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,791.77,602.15
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,799.23,606.26
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,803.29,608.23
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,801.92,607.16
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,797.15,603.98
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,787.21,598.09
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,774.04,590.16
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,755.05,577.69
