Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,733.16,563.31
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,704.88,545.08
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,674.23,525.07
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,637.35,499.9
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,598.88,472.5
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,553.89,438.59
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,511.78,405.73
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,457.17,363.28
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,403.84,320.02
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,339.06,265.7
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,278.5,212.63
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,199.37,141.55
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,123.48,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,49.92,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,10.96,0.0
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,24.48,15.76
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,28.56,20.18
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,32.55,24.11
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,48.17,26.61
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,94.59,47.79
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,142.45,81.07
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,193.16,122.42
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,247.04,169.08
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,298.35,214.15
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,347.91,257.87
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,397.49,300.59
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,444.55,340.2
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,490.75,377.86
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,533.41,412.09
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,574.43,444.02
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,612.04,472.12
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,647.34,497.76
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,678.08,519.91
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,706.12,539.67
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,729.32,554.72
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,749.47,567.06
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,765.25,577.55
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,777.79,585.99
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,785.22,590.02
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,789.31,591.98
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,787.53,591.28
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,782.43,588.56
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,713.79,542.59
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,643.46,492.33
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,687.25,527.38
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,717.29,549.4
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,688.61,530.29
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,657.65,510.13
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,621.16,485.42
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,586.64,461.32
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,541.35,427.64
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,495.72,392.65
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,440.98,350.01
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,387.68,306.68
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,321.95,251.64
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,260.81,198.26
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,181.66,126.32
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,105.62,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.86,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,11.94,0.0
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,24.47,15.65
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,29.86,21.32
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,34.98,26.3
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,51.29,31.39
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,95.83,50.92
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,142.67,82.81
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,192.75,122.79
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,241.65,164.62
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,292.14,208.21
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,341.25,250.76
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,393.69,294.69
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,440.59,333.42
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,486.89,370.48
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,528.94,404.01
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,569.43,435.49
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,606.77,463.02
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,641.99,488.27
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,672.27,510.38
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,699.9,530.27
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,723.42,545.92
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,743.97,558.41
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,759.04,567.49
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,770.91,574.53
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,777.51,577.11
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,780.81,577.68
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,778.67,575.93
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,773.27,572.28
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,762.49,564.96
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,748.64,555.79
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,728.64,544.69
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,705.91,531.78
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,677.26,513.74
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,649.92,495.78
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,612.33,469.86
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,573.36,442.38
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,527.01,408.72
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,480.46,373.8
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,425.13,332.58
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,371.44,290.47
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,308.17,238.35
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,247.58,186.25
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,168.71,113.75
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,79.91,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,11.6,0.0
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,23.7,14.66
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,28.23,19.57
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,32.57,23.79
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,43.7,26.31
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,89.83,47.45
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,135.67,82.69
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,178.18,120.32
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,220.34,151.86
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,276.36,196.26
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,322.43,236.32
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,368.77,275.83
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,413.0,312.37
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,456.47,347.14
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,498.77,380.67
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,537.2,410.42
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,571.03,435.6
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,602.61,458.49
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,631.45,478.9
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,657.9,497.2
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,678.54,511.1
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,696.37,522.82
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,710.68,532.39
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,722.09,540.11
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,728.64,543.63
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,732.19,545.29
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,729.59,543.35
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,724.0,539.57
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,619.44,464.8
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,504.04,379.44
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,589.44,446.29
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,659.42,498.39
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,630.04,477.62
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,598.91,456.4
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,562.22,430.29
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,526.49,404.3
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,479.2,369.69
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,432.55,334.56
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,377.68,292.35
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,325.06,250.33
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,258.74,196.68
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,198.42,146.18
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,127.06,81.04
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,45.5,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,14.46,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,28.7,18.73
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,38.34,28.46
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,46.32,36.06
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,73.21,55.24
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,105.04,80.63
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,132.9,101.68
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,163.78,125.77
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,182.35,142.36
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,200.7,158.37
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,229.81,180.99
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,257.74,202.43
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,326.7,254.06
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,413.25,319.56
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,428.31,330.93
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,435.56,335.67
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,439.58,337.76
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,439.72,336.54
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,457.84,349.74
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,475.62,362.37
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,454.22,345.37
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,430.06,326.52
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,442.65,335.97
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,455.06,344.94
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,438.7,332.57
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,421.44,319.8
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,354.47,270.25
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,291.11,222.73
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,380.71,292.68
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,463.46,354.24
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,453.56,346.86
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,436.33,335.26
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,321.23,249.09
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,203.75,158.31
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,178.63,139.9
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,153.76,120.73
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,133.32,104.66
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,113.14,88.48
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,220.28,176.68
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,300.05,236.79
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,235.71,182.56
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,177.82,133.18
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,108.01,67.15
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,29.55,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,16.12,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,31.21,20.57
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,48.11,36.91
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,64.53,52.05
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,75.05,61.65
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,102.79,74.93
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,134.54,95.76
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,169.8,120.92
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,208.14,151.34
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,249.34,184.4
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,296.81,220.93
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,354.17,265.95
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,395.56,299.74
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,436.68,332.47
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,475.01,362.21
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,512.61,390.59
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,546.36,415.44
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,578.69,438.65
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,506.58,384.43
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,416.06,315.21
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,438.16,331.93
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,460.61,347.75
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,489.61,369.39
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,522.3,393.42
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,622.72,469.06
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,720.11,538.82
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,717.69,536.37
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,712.36,533.44
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,701.31,527.49
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,687.55,519.8
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,564.06,430.2
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,441.38,338.71
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,521.74,403.19
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,586.73,452.93
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,549.42,425.65
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,511.26,398.26
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,462.52,361.88
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,414.62,325.09
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,358.0,280.72
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,303.98,236.85
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,237.35,181.95
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,177.56,131.06
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,105.28,60.91
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,28.03,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,13.73,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,27.22,16.93
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,36.91,26.9
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,44.98,34.55
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,50.15,39.29
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,88.65,51.21
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,129.49,76.86
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,174.27,110.63
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,218.52,146.93
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,265.17,186.13
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,310.44,224.72
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,359.02,265.15
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,402.67,301.06
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,447.88,337.43
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,490.39,371.37
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,529.13,401.73
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,563.9,427.69
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,596.68,451.52
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,625.13,472.15
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,651.15,490.63
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,672.52,505.1
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,691.09,517.41
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,705.44,527.34
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,716.84,535.05
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,722.41,538.95
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,724.93,540.98
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,630.05,472.77
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,522.65,393.22
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,495.41,374.23
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,467.45,353.85
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,567.84,432.85
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,652.21,497.41
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,623.65,477.23
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,593.24,456.56
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,555.6,430.14
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,518.93,403.72
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,472.36,368.8
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,426.16,333.1
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,371.34,290.21
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,318.93,247.54
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,253.84,193.44
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,194.67,142.23
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,116.16,61.13
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,36.73,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,12.11,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,24.52,14.21
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,31.79,22.04
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,38.67,28.53
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,41.2,30.97
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,79.98,43.14
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,121.93,69.01
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,167.54,103.36
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,212.59,140.33
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,262.31,181.95
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,307.61,220.57
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,353.54,259.03
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,397.11,294.54
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,440.19,328.57
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,480.21,360.08
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,519.06,389.8
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,553.5,414.72
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,585.95,437.45
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,614.32,458.14
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,640.39,476.89
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,661.96,491.26
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,680.8,503.53
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,530.89,395.87
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,360.23,268.3
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,405.65,303.27
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,448.21,334.26
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,587.61,439.94
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,711.83,528.9
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,628.7,469.31
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,533.36,400.34
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,599.8,453.28
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,646.08,490.12
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,616.25,468.95
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,584.77,447.04
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,546.83,420.53
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,507.91,392.63
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,462.86,358.85
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,416.61,323.17
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,361.27,280.08
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,308.48,237.34
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,242.54,182.95
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,182.89,131.65
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,105.01,47.69
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,28.57,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,13.76,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,21.77,11.71
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,27.79,18.52
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,33.5,23.95
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,35.93,26.29
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,74.06,37.78
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,119.77,65.99
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,165.81,100.54
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,211.41,138.14
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,259.04,178.6
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,305.01,218.46
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,351.38,258.08
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,398.78,296.99
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,443.0,332.41
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,483.34,364.43
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,522.28,394.46
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,556.93,420.83
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,589.48,445.04
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,618.49,466.79
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,645.05,486.43
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,666.64,501.28
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,685.37,513.9
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,699.82,524.01
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,711.25,531.86
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,716.83,535.83
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,719.29,537.86
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,716.57,536.51
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,710.81,533.24
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,699.45,526.27
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,685.29,517.49
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,668.52,506.55
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,646.35,491.44
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,616.91,471.12
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,585.7,449.2
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,548.32,422.59
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,509.92,394.57
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,462.86,358.88
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,418.45,324.1
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,363.4,281.07
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,310.88,238.34
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,245.63,184.25
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,186.7,132.84
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,88.67,31.35
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,14.74,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,23.99,13.05
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,31.31,21.41
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,38.24,27.97
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,41.24,30.83
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,76.13,41.23
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,117.78,65.82
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,163.2,99.29
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,207.87,135.37
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,257.34,176.24
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,302.73,214.37
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,348.77,252.35
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,392.58,287.7
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,439.46,324.26
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,479.46,354.91
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,518.12,383.55
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,552.9,408.52
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,585.73,431.3
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,614.94,451.2
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,641.75,468.9
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,663.29,482.37
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,682.02,493.71
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,696.37,504.27
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,707.73,512.37
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,713.64,516.07
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,716.47,517.94
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,714.11,517.89
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,708.7,516.03
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,696.84,509.75
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,682.16,501.7
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,665.06,491.39
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,642.6,476.81
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,613.32,457.32
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,582.24,436.24
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,545.18,411.3
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,507.12,384.87
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,459.66,349.99
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,414.98,315.98
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,359.52,273.81
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,306.69,231.8
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,240.25,177.63
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,180.47,125.91
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,85.08,19.53
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,13.76,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,22.19,11.2
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,29.15,19.42
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,35.72,25.64
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,38.45,28.19
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,71.61,37.42
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,114.02,61.69
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,160.1,95.01
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,208.05,133.39
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,255.02,172.17
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,300.73,210.89
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,346.96,249.58
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,390.54,285.37
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,433.58,319.8
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,474.01,351.46
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,513.21,381.36
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,494.73,368.2
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,457.88,340.36
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,472.55,351.41
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,485.93,360.98
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,543.07,403.66
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,602.37,447.07
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,556.6,412.64
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,502.75,372.73
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,520.82,387.08
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,538.06,400.26
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,571.79,426.15
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,599.15,447.41
