Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,570.56,426.97
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,540.94,406.12
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,520.65,393.49
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,498.79,379.45
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,440.32,337.12
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,390.02,300.11
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,437.31,338.16
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,470.51,364.0
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,419.29,324.49
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,369.47,285.73
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,311.32,240.41
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,258.5,197.7
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,192.77,143.85
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,134.27,93.57
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,63.3,3.16
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,14.74,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,23.48,11.66
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,34.06,23.61
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,44.16,33.03
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,51.82,40.04
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,82.0,50.93
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,99.38,67.73
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,96.4,74.7
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,80.82,61.6
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,63.8,47.35
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,128.59,99.64
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,193.1,150.45
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,196.99,152.92
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,200.21,154.99
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,139.15,107.03
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,75.46,56.08
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,157.06,121.56
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,238.8,185.34
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,171.46,132.62
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,102.58,77.92
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,186.65,145.24
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,271.76,211.55
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,187.14,145.22
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,101.69,77.18
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,183.53,142.99
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,266.83,208.23
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,159.94,124.16
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,54.15,38.9
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,32.37,21.15
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,10.62,3.17
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,165.77,131.64
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,324.18,257.06
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,303.8,241.1
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,282.95,225.4
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,404.14,325.53
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,498.14,400.53
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,454.66,365.33
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,410.96,329.63
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,353.95,283.09
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,299.71,236.96
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,234.84,180.57
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,176.2,125.26
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,81.43,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,13.27,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,21.65,10.15
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,28.18,19.25
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,34.39,25.46
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,36.36,27.52
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,70.52,38.17
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,115.35,63.32
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,163.92,99.59
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,211.86,140.02
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,262.17,184.47
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,311.04,229.11
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,363.24,276.06
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,409.57,316.99
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,455.66,356.71
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,498.41,393.35
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,539.57,427.75
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,576.76,457.66
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,611.88,485.2
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,642.53,509.62
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,670.47,531.58
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,693.43,548.55
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,713.36,563.01
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,728.87,574.71
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,741.09,583.57
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,748.08,587.73
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,751.69,589.62
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,749.67,588.72
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,744.28,585.59
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,733.28,578.56
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,719.17,569.42
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,699.1,556.68
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,676.26,541.45
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,646.36,519.56
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,614.45,495.74
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,575.87,466.92
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,539.2,438.62
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,490.26,399.05
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,441.71,358.57
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,383.24,309.02
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,327.19,259.74
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,257.56,198.51
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,194.39,136.89
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,89.96,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,11.8,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,18.84,7.58
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,25.08,16.68
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,30.99,22.6
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,36.82,28.14
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,64.99,35.04
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,108.82,58.89
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,156.3,93.7
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,203.66,133.13
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,252.92,175.95
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,299.95,218.03
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,350.35,262.33
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,395.92,301.56
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,441.43,339.74
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,482.45,373.77
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,521.9,405.58
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,558.55,434.36
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,593.1,460.78
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,622.88,483.06
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,650.03,502.92
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,672.07,519.11
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,691.11,532.92
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,705.77,544.03
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,717.23,552.27
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,722.77,556.35
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,725.02,558.31
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,722.27,556.46
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,716.3,552.51
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,704.69,544.16
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,690.1,533.86
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,669.95,521.13
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,647.2,505.85
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,617.48,484.69
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,585.78,461.66
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,551.77,436.05
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,513.48,406.62
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,466.63,369.47
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,420.01,331.39
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,363.47,285.75
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,309.38,240.1
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,241.51,182.29
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,180.35,122.71
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,82.69,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,11.8,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,19.04,6.63
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,26.21,17.27
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,32.98,23.95
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,36.31,27.17
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,61.56,33.64
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,108.68,64.79
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,147.61,97.5
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,186.91,131.38
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,222.92,163.05
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,262.67,194.9
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,307.44,231.07
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,362.44,273.37
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,433.24,327.9
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,474.21,360.98
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,513.86,392.25
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,549.95,420.04
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,584.09,445.64
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,613.35,467.1
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,640.09,486.28
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,662.04,502.11
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,681.1,515.68
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,695.72,526.54
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,707.26,535.18
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,714.92,541.39
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,719.41,545.31
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,716.7,543.94
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,710.81,540.56
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,698.45,531.78
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,683.16,521.12
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,663.24,507.89
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,640.75,492.58
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,614.87,474.43
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,583.89,452.3
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,546.44,425.0
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,507.86,396.12
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,462.6,361.61
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,417.36,325.79
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,360.37,280.61
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,305.91,235.34
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,236.84,176.72
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,174.74,114.98
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,70.21,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,11.3,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,18.25,5.18
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,24.54,15.98
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,30.5,22.02
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,36.32,27.54
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,60.08,32.8
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,104.27,55.3
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,152.21,89.61
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,199.98,128.93
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,249.64,171.93
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,297.43,214.4
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,348.48,258.88
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,393.96,298.01
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,438.97,335.62
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,479.78,369.57
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,518.96,401.25
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,554.41,428.37
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,587.38,452.73
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,616.23,472.83
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,642.45,490.34
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,663.53,504.32
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,681.56,515.86
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,695.31,524.56
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,705.91,531.17
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,711.65,534.12
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,714.19,534.89
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,711.17,533.62
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,705.01,530.63
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,631.6,478.96
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,551.55,421.86
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,599.76,460.65
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,635.03,488.26
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,605.04,467.24
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,573.25,445.26
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,534.57,417.86
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,494.92,388.87
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,446.35,351.78
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,400.77,315.49
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,343.09,269.65
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,288.49,224.0
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,218.25,164.07
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,155.28,100.06
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,60.28,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,11.3,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,18.45,3.92
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,26.65,17.8
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,34.37,25.57
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,38.5,29.68
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,59.08,35.23
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,100.03,56.1
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,145.01,87.88
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,189.48,124.11
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,238.57,165.9
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,283.51,205.0
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,329.16,244.09
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,372.32,279.74
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,415.69,314.32
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,455.62,346.77
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,494.32,377.45
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,528.54,404.56
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,560.69,429.62
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,588.96,451.74
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,614.87,471.84
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,635.65,487.7
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,653.62,501.36
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,667.21,512.17
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,677.87,520.87
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,683.97,525.44
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,687.07,527.88
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,684.02,526.31
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,678.0,522.68
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,665.55,514.47
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,650.36,504.29
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,629.55,489.98
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,606.39,473.79
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,576.46,452.77
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,544.88,430.05
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,508.25,402.57
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,469.24,372.63
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,421.37,334.68
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,374.44,296.34
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,317.45,249.95
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,263.7,204.46
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,194.82,145.9
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,132.17,81.61
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,50.75,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.9,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,11.57,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,25.59,16.44
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,39.13,29.31
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,54.15,43.17
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,69.21,53.99
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,85.05,67.45
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,101.02,80.74
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,131.85,104.81
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,168.64,133.61
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,217.0,168.4
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,278.22,214.76
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,260.02,203.71
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,228.07,179.99
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,289.71,227.88
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,360.24,282.02
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,362.62,283.47
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,362.06,282.64
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,369.19,287.71
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,375.44,291.96
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,433.4,336.94
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,496.66,385.01
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,475.21,367.99
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,448.06,347.07
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,402.06,311.46
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,350.33,271.2
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,310.96,241.32
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,271.02,210.55
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,305.09,238.32
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,344.25,269.43
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,225.98,177.25
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,112.22,86.05
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,115.62,89.2
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,119.27,92.37
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,106.48,82.35
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,93.66,72.18
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,79.23,60.39
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,64.73,48.37
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,50.16,36.2
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,35.74,23.97
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,24.13,13.92
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,12.54,2.64
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,6.39,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,10.81,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,17.86,0.0
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,26.14,16.61
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,33.92,24.42
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,37.19,27.71
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,52.55,31.21
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,92.82,49.83
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,137.19,79.88
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,183.89,116.73
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,230.04,155.35
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,275.13,194.63
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,320.86,234.2
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,364.23,271.32
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,407.47,307.43
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,447.15,339.67
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,487.37,371.17
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,521.51,397.64
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,553.75,422.01
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,582.17,443.37
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,608.17,462.48
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,629.43,477.5
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,647.92,490.32
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,661.68,499.96
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,672.45,507.4
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,677.4,509.76
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,679.27,509.98
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,676.25,507.82
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,670.23,503.61
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,661.14,497.87
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,647.0,488.67
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,626.01,474.02
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,602.61,457.58
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,573.39,437.34
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,542.42,415.44
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,504.38,388.12
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,465.54,359.43
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,418.55,323.46
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,374.62,288.49
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,317.69,242.89
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,264.14,198.31
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,195.97,141.14
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,132.15,69.4
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,51.32,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,9.83,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,15.69,0.0
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,26.88,17.13
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,37.09,27.28
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,41.99,32.02
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,55.76,36.13
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,93.38,53.19
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,135.49,81.34
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,177.58,114.06
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,222.6,151.47
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,266.37,189.51
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,313.61,230.23
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,356.25,266.22
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,400.62,302.94
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,440.15,335.72
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,480.27,367.95
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,514.34,394.33
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,546.45,418.49
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,574.65,440.3
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,600.49,459.92
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,621.45,475.07
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,639.66,487.97
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,653.26,497.99
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,663.92,505.8
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,670.38,510.03
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,673.81,512.1
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,670.6,510.05
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,664.38,505.89
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,652.62,497.24
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,640.72,488.36
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,620.63,475.14
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,598.13,460.01
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,569.56,439.31
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,539.2,416.94
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,501.2,388.89
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,462.4,359.47
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,415.25,323.1
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,371.07,287.64
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,314.12,241.61
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,260.62,196.63
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,192.05,138.28
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,127.19,60.41
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,49.51,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,9.34,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,15.21,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,23.17,13.68
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,30.63,21.33
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,34.1,24.74
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,45.2,27.58
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,95.21,58.28
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,131.33,88.89
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,166.88,108.81
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,222.66,147.72
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,267.38,186.24
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,312.79,225.31
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,339.42,251.79
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,354.82,267.34
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,385.28,291.9
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,414.14,314.47
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,441.58,335.1
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,468.36,354.8
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,464.02,351.53
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,452.64,342.76
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,437.96,331.41
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,418.08,316.03
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,441.67,334.26
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,468.62,354.56
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,498.91,378.22
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,532.67,404.2
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,411.98,313.96
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,284.73,216.69
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,391.26,300.85
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,489.91,375.51
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,501.49,385.52
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,511.09,394.51
