Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,457.76,354.61
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,408.73,317.7
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,438.08,341.14
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,455.39,353.82
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,408.48,317.15
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,362.4,280.31
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,304.24,233.42
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,249.74,187.78
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,180.68,129.09
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,114.74,46.69
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,44.45,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,9.34,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,14.98,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,28.5,17.74
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,41.44,30.57
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,49.34,38.07
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,61.27,48.87
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,97.56,60.14
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,137.24,85.81
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,177.14,115.99
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,220.69,151.45
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,262.66,187.17
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,305.98,223.98
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,346.9,258.51
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,388.28,292.65
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,336.59,258.63
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,261.93,203.18
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,302.63,234.35
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,345.91,266.51
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,266.4,205.74
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,180.83,139.15
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,187.13,144.1
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,193.5,148.73
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,294.34,227.3
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,399.94,306.23
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,404.07,308.32
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,407.67,310.88
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,525.56,401.86
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,634.35,482.38
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,618.33,470.15
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,600.09,457.69
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,577.78,443.71
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,553.56,428.01
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,518.65,403.18
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,482.93,377.23
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,442.32,347.42
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,399.91,315.38
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,348.58,275.38
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,299.72,236.1
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,242.96,189.34
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,190.46,145.06
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,127.97,91.93
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,61.04,18.19
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,23.52,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.85,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,16.92,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,31.13,19.82
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,46.56,35.4
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,56.01,44.44
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,68.76,56.1
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,101.55,68.25
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,139.05,93.02
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,127.47,92.12
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,97.26,76.3
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,106.89,84.0
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,116.53,91.51
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,121.56,95.2
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,126.56,98.87
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,133.41,104.19
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,140.28,109.52
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,145.74,113.52
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,151.22,117.54
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,245.96,192.49
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,344.31,267.66
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,350.91,271.78
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,357.24,276.33
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,358.72,277.54
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,359.78,278.49
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,349.81,270.81
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,339.29,262.79
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,302.52,234.81
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,265.21,206.2
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,237.18,184.83
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,204.26,159.35
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,215.56,168.88
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,222.03,174.42
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,218.64,172.35
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,214.65,169.74
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,191.19,151.47
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,168.01,133.18
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,142.07,112.11
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,116.36,90.85
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,89.41,68.5
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,59.62,43.48
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,37.17,23.86
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,14.48,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.37,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.86,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,15.73,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,24.51,13.92
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,35.92,25.76
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,43.65,33.08
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,50.6,39.42
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,85.57,50.35
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,125.43,75.14
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,165.7,105.11
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,209.02,139.96
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,250.86,175.34
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,293.89,211.7
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,334.63,245.62
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,375.42,278.73
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,413.33,309.1
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,452.16,339.15
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,484.6,363.37
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,515.47,385.72
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,542.52,405.02
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,567.51,422.33
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,587.78,435.91
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,605.6,447.47
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,618.03,456.02
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,627.77,462.63
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,630.85,464.52
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,631.88,465.03
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,628.07,463.0
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,621.58,459.15
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,608.9,451.06
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,593.77,441.25
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,571.88,426.65
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,548.01,410.49
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,517.74,389.98
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,486.21,368.08
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,446.41,339.84
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,406.41,310.58
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,359.36,274.51
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,313.47,238.17
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,256.05,193.34
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,202.55,149.76
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,139.59,96.39
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,76.08,5.35
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,28.88,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.66,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,23.34,12.44
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,30.62,20.89
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,36.35,26.42
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,41.83,31.51
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,85.37,53.41
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,120.48,80.76
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,155.09,106.97
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,191.34,135.82
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,232.94,164.68
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,288.09,206.16
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,329.21,241.1
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,369.6,274.68
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,408.86,306.71
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,445.09,335.65
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,477.84,361.3
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,509.1,385.19
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,499.62,378.48
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,479.1,362.96
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,506.38,383.51
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,533.94,403.75
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,579.35,437.91
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,622.76,470.19
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,623.85,470.04
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,622.74,468.66
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,618.62,465.93
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,611.85,461.3
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,599.33,453.07
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,584.38,443.06
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,526.88,401.81
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,467.87,359.04
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,476.68,366.69
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,478.09,367.93
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,439.09,338.66
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,399.91,308.8
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,352.48,272.13
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,306.33,235.28
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,249.17,189.47
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,196.11,145.53
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,115.66,79.31
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,29.27,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.78,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,14.74,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,21.81,10.88
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,30.89,21.22
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,33.41,24.0
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,36.01,26.56
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,71.77,36.92
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,118.43,65.49
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,161.46,97.41
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,207.75,135.6
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,253.11,175.42
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,299.21,216.14
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,346.1,256.99
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,390.46,295.17
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,431.29,330.43
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,470.79,363.74
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,506.84,393.08
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,540.99,420.17
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,570.42,443.64
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,597.34,464.71
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,620.01,481.69
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,639.85,496.25
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,654.02,507.04
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,665.05,515.42
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,671.84,521.06
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,675.41,524.35
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,673.12,522.94
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,667.62,519.2
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,656.56,511.82
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,642.5,502.18
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,622.82,487.89
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,600.54,471.49
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,571.85,450.38
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,541.21,427.32
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,503.83,398.7
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,468.39,370.58
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,421.13,332.42
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,374.5,293.39
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,316.72,244.82
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,262.25,197.08
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,190.61,131.45
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,120.64,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,49.33,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,12.78,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,19.22,8.78
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,26.77,18.21
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,30.49,22.07
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,34.16,25.6
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,69.38,34.75
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,114.91,61.24
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,160.63,95.62
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,208.29,135.37
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,258.02,178.86
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,305.0,220.21
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,349.8,258.86
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,394.11,295.98
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,434.44,329.75
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,473.29,361.23
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,508.82,388.95
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,542.24,414.2
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,571.33,435.58
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,597.84,454.52
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,620.49,470.73
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,640.23,484.57
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,654.15,495.05
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,664.92,503.25
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,671.35,507.98
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,674.56,510.52
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,671.71,509.17
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,665.67,505.61
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,654.35,498.95
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,640.07,490.15
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,619.71,476.23
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,596.83,460.28
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,567.64,439.99
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,539.44,419.77
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,501.21,391.74
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,462.07,362.04
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,414.42,324.06
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,367.46,285.17
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,308.74,237.23
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,253.47,189.73
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,180.48,122.59
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,109.34,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,44.56,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,11.8,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,17.83,7.15
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,24.94,16.58
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,27.82,19.69
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,30.71,22.53
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,63.52,30.19
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,112.44,58.57
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,159.18,93.39
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,207.64,133.71
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,254.4,174.7
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,301.45,216.11
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,346.19,255.37
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,390.32,293.22
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,431.04,327.83
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,470.2,360.21
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,505.97,389.1
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,539.57,415.5
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,569.03,437.73
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,595.86,457.37
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,617.94,473.56
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,637.02,487.26
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,651.08,497.54
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,661.94,505.39
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,668.33,510.59
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,671.44,513.45
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,669.43,512.02
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,664.2,508.3
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,652.56,500.69
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,637.9,490.87
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,617.68,476.9
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,594.86,460.82
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,566.55,440.37
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,536.32,418.0
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,498.0,389.28
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,458.79,358.95
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,413.98,323.17
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,367.08,284.39
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,309.27,236.98
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,254.96,189.97
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,181.5,121.02
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,109.55,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,44.75,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,10.81,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,17.49,6.06
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,25.13,16.58
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,28.94,20.58
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,32.68,24.2
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,61.53,31.05
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,105.18,55.13
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,149.8,88.01
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,196.59,126.78
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,242.08,166.95
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,291.16,210.46
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,334.27,248.98
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,376.94,286.42
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,417.25,320.97
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,456.25,353.42
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,491.88,382.59
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,525.58,409.48
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,554.64,432.66
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,581.21,453.42
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,603.55,470.19
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,623.06,484.55
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,637.57,495.94
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,649.0,504.98
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,655.04,509.12
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,657.89,510.91
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,655.4,509.76
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,649.77,506.33
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,638.93,499.06
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,625.18,489.57
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,605.12,474.86
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,582.57,458.12
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,553.24,436.48
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,524.88,414.95
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,486.69,385.44
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,447.7,354.43
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,399.93,315.91
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,353.02,276.62
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,294.13,227.73
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,239.03,179.71
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,165.5,109.55
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,85.96,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.37,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,9.83,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,16.62,4.56
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,24.32,15.8
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,28.66,20.32
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,32.89,24.39
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,69.6,43.0
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,108.1,71.93
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,142.61,98.09
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,178.0,126.99
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,212.1,156.6
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,245.22,185.39
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,273.27,210.11
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,295.22,229.01
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,337.54,261.65
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,388.22,300.91
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,422.32,327.71
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,456.51,354.32
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,477.64,370.95
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,496.4,385.44
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,515.62,399.81
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,533.26,412.76
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,520.48,401.83
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,505.37,389.19
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,485.54,374.15
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,467.05,359.91
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,450.77,348.03
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,433.31,335.19
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,397.4,308.51
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,355.95,277.51
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,393.46,308.51
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,427.14,335.45
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,398.78,313.46
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,370.03,291.4
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,338.1,268.16
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,305.61,243.56
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,265.65,211.7
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,226.75,179.55
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,182.63,142.42
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,140.87,106.07
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,78.3,49.58
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.73,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,16.72,3.23
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,33.44,23.22
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,42.52,32.23
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,51.24,40.45
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,73.19,47.58
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,111.9,69.45
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,146.05,96.85
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,176.51,124.25
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,221.19,158.18
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,275.3,201.46
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,316.61,237.35
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,362.13,276.44
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,400.69,309.8
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,438.5,341.81
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,308.85,244.75
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,154.88,121.81
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,158.76,125.18
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,162.67,128.26
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,261.06,207.91
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,364.72,289.65
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,497.74,397.76
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,632.19,504.3
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,541.65,432.28
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,438.14,349.69
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,540.23,433.5
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,633.37,507.42
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,624.11,500.17
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,610.02,489.98
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,588.57,474.91
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,564.75,457.69
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,534.89,434.5
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,503.43,409.53
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,464.1,378.14
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,424.19,345.36
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,375.08,303.68
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,330.01,264.01
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,270.52,212.17
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,215.52,162.61
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,141.79,89.5
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,61.16,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
