Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,11.58,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,27.28,15.93
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,41.35,30.09
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,56.36,43.93
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,71.98,54.85
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,90.62,69.4
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,110.17,84.82
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,128.74,99.6
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,147.9,114.91
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,174.3,135.22
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,201.53,156.34
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,211.42,165.2
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,220.56,173.2
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,227.91,179.07
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,234.45,184.15
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,292.57,229.65
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,357.35,280.12
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,349.2,273.63
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,336.41,263.57
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,372.34,292.22
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,407.58,320.11
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,257.26,203.44
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,95.9,73.08
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,206.33,163.44
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,314.81,249.32
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,346.26,274.63
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,371.36,295.11
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,353.83,281.4
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,335.38,266.97
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,312.13,248.69
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,288.02,229.38
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,258.82,205.93
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,229.5,181.79
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,192.77,150.88
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,157.34,120.56
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,117.08,86.34
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,79.33,51.78
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,36.33,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,7.86,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,15.73,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,20.9,11.04
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,27.57,18.81
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,30.99,22.35
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,41.08,25.16
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,80.35,39.72
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,123.18,66.76
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,166.18,100.27
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,210.49,137.92
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,255.06,177.43
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,297.04,215.15
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,336.55,251.15
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,375.0,285.74
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,409.82,316.43
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,442.84,344.95
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,472.59,370.71
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,500.04,394.11
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,522.12,412.44
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,541.47,428.26
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,556.71,441.17
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,568.99,451.58
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,576.12,457.36
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,580.17,460.65
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,578.74,460.0
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,574.28,456.93
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,564.7,450.13
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,552.32,441.01
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,533.54,427.33
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,512.37,411.44
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,487.52,391.68
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,458.69,368.27
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,422.32,338.13
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,385.32,306.56
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,338.34,266.37
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,292.57,225.96
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,233.44,174.82
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,179.24,121.03
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,82.08,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,7.37,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,14.74,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,20.53,10.72
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,27.74,19.34
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,31.14,22.97
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,39.03,30.49
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,77.56,39.47
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,119.59,65.91
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,161.62,98.76
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,205.09,135.97
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,247.08,173.72
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,289.15,211.84
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,330.28,248.94
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,368.09,282.67
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,402.55,313.23
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,435.34,341.72
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,464.77,367.34
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,491.99,390.67
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,513.95,409.04
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,533.26,424.96
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,548.54,437.95
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,560.95,448.51
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,569.41,455.43
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,574.9,459.92
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,573.82,459.8
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,569.73,457.27
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,560.0,450.62
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,547.47,441.61
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,529.64,427.69
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,509.44,411.62
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,485.0,392.05
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,456.57,368.81
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,419.81,338.77
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,382.42,307.17
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,335.79,266.85
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,290.42,226.38
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,232.08,175.39
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,178.55,121.48
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,81.74,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,11.8,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,23.59,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,24.49,13.41
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,27.41,19.09
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,30.85,22.79
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,40.01,31.51
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,78.01,41.29
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,119.82,67.24
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,155.21,101.79
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,180.11,129.84
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,205.51,156.23
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,224.75,176.5
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,284.43,219.64
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,364.46,281.01
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,352.11,277.54
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,320.97,256.88
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,361.95,289.9
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,407.18,325.73
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,466.86,372.49
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,529.67,420.95
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,492.11,392.53
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,445.16,356.94
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,431.82,347.51
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,412.78,333.13
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,349.62,283.47
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,281.31,228.83
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,416.85,340.4
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,538.54,434.75
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,519.81,418.93
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,498.8,402.74
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,471.39,381.2
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,442.36,357.79
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,404.99,327.37
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,367.17,295.61
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,320.35,255.68
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,277.76,217.92
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,218.81,166.59
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,165.45,113.38
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,75.76,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,12.78,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,24.93,13.18
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,35.92,26.66
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,49.24,39.66
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,62.31,52.16
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,89.52,68.7
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,114.5,87.9
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,138.25,107.06
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,162.87,127.54
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,170.93,137.09
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,175.55,143.17
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,191.99,156.99
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,208.59,170.78
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,216.87,177.78
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,224.57,184.23
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,228.5,187.42
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,231.91,190.13
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,217.21,177.82
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,200.33,163.75
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,216.66,177.23
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,232.31,189.91
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,207.75,169.82
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,184.82,151.14
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,149.91,122.67
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,114.83,93.57
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,82.76,66.48
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,51.21,39.36
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,97.59,79.77
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,146.4,121.43
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,131.89,109.04
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,117.46,96.87
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,101.42,83.29
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,85.43,69.52
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,68.8,54.82
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,52.0,39.78
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,36.09,25.38
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,20.27,10.43
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,10.13,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,17.69,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,21.1,9.58
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,27.74,19.1
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,32.51,24.1
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,37.16,28.67
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,71.48,38.76
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,111.32,62.5
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,153.73,94.67
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,195.12,129.18
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,198.07,147.2
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,180.53,145.18
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,220.27,175.7
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,267.32,212.5
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,334.46,262.76
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,417.17,326.15
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,445.57,350.24
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,471.89,372.48
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,493.32,390.08
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,512.29,405.35
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,526.67,417.2
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,538.28,426.66
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,544.71,432.43
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,548.26,435.89
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,546.54,436.06
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,542.0,433.97
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,475.82,382.94
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,406.11,328.61
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,323.36,263.44
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,243.91,199.3
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,223.97,183.49
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,203.83,166.92
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,180.88,148.03
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,157.81,128.61
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,131.85,106.37
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,106.15,83.9
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,77.16,58.25
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,48.66,31.39
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,22.29,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.48,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.96,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.44,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.93,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.41,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.89,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,3.37,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.86,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,12.06,5.04
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,20.27,12.29
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,99.81,81.24
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,178.01,147.34
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,117.09,95.53
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,51.22,39.01
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,46.38,34.83
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,41.55,30.61
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,64.78,50.7
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,88.03,70.63
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,95.79,77.24
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,103.61,83.91
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,186.77,154.47
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,271.19,224.16
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,139.22,114.22
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,8.69,1.93
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,25.58,16.75
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,42.5,31.53
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,27.51,18.5
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,12.54,5.41
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,11.09,4.16
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,9.64,2.89
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,8.68,2.03
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,7.71,1.16
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,125.8,101.9
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,229.12,182.37
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,173.26,132.84
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,123.73,84.98
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,56.84,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,12.78,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,18.58,6.43
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,26.15,17.51
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,30.1,21.8
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,37.28,28.69
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,68.29,36.03
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,108.73,58.82
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,149.7,89.32
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,192.33,124.91
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,233.71,161.18
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,275.67,198.41
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,316.72,235.13
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,354.51,268.54
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,389.1,298.68
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,422.08,326.66
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,451.59,351.46
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,478.93,373.79
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,501.09,391.29
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,520.64,406.3
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,536.21,418.68
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,548.94,428.65
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,556.67,433.94
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,561.42,436.89
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,560.52,436.9
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,556.67,434.65
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,546.72,427.81
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,534.04,418.78
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,516.17,405.66
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,498.15,392.04
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,470.67,371.39
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,441.58,348.9
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,405.3,320.7
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,368.5,290.92
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,321.44,251.97
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,275.85,212.79
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,218.19,162.97
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,169.37,113.66
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,77.35,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,6.88,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,20.95,7.04
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,34.49,24.72
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,49.62,39.37
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,64.4,53.31
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,82.0,64.72
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,101.4,80.31
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,120.27,95.94
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,139.76,112.3
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,139.94,113.8
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,138.6,113.7
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,191.13,154.71
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,254.86,205.51
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,259.74,211.09
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,260.01,212.48
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,307.77,251.24
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,360.91,294.37
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,375.0,305.92
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,388.1,316.72
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,425.29,347.59
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,463.5,379.07
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,437.82,358.17
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,407.18,333.32
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,398.94,327.99
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,389.37,321.33
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,392.28,324.29
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,389.39,322.49
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,305.8,254.36
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,225.03,187.29
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,208.31,173.69
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,191.27,159.36
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,170.72,141.99
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,149.97,124.08
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,126.02,102.87
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,102.11,81.37
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,75.67,57.65
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,49.45,32.4
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,22.66,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,10.81,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,17.89,4.51
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,25.81,17.49
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,29.77,21.98
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,33.71,25.99
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,64.14,33.45
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,107.27,57.64
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,150.75,90.44
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,195.83,129.05
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,238.99,168.64
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,284.77,211.29
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,325.08,249.05
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,364.41,285.36
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,400.65,318.53
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,435.22,349.49
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,465.36,376.8
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,493.18,401.62
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,517.39,422.28
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,538.91,440.28
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,555.38,454.37
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,568.87,465.8
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,577.24,473.4
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,582.49,478.41
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,581.96,478.77
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,578.33,476.58
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,569.79,470.4
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,558.32,461.73
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,540.15,447.53
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,519.47,430.99
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,492.76,409.17
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,466.45,386.96
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,430.12,355.87
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,393.03,323.2
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,346.11,281.55
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,300.29,239.6
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,241.13,186.28
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,186.67,129.78
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,85.48,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,11.8,0.39
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,27.05,18.6
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,31.43,23.61
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,35.78,28.05
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,63.41,34.81
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,105.12,57.89
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,146.91,88.87
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,190.46,125.56
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,232.07,163.17
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,274.38,202.25
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,314.29,239.36
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,355.3,276.74
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,390.61,308.94
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,424.44,339.24
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,454.69,366.37
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,482.71,391.1
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,505.93,411.17
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,526.58,428.76
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,543.06,443.12
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,556.63,454.92
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,565.16,461.79
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,570.63,466.09
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,570.38,466.22
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,567.09,463.86
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,558.41,457.64
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,546.84,448.98
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,529.45,434.68
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,509.62,418.16
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,483.16,396.49
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,454.87,372.81
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,421.65,345.42
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,385.42,314.55
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,339.49,274.75
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,294.7,234.47
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,236.55,182.32
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,183.12,127.24
