Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,83.8,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,10.99,0.0
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,25.03,16.56
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,29.52,21.64
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,33.94,26.11
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,58.67,31.82
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,98.75,53.4
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,139.55,83.25
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,182.22,118.94
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,223.35,155.72
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,264.86,193.59
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,264.13,205.78
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,243.17,197.51
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,292.81,236.1
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,355.66,286.08
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,375.19,303.82
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,390.19,317.59
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,403.69,329.3
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,415.02,338.92
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,358.94,294.54
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,296.1,243.51
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,424.49,350.47
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,550.98,451.77
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,439.46,362.08
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,317.55,262.61
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,306.59,254.73
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,294.94,245.56
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,171.78,143.25
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,47.33,36.0
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,42.49,31.94
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,37.65,27.72
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,32.82,23.57
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,27.98,19.34
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,22.67,14.56
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,17.36,9.73
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,12.05,4.83
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.74,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.37,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.85,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.71,0.98
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,12.53,5.66
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,17.36,10.26
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,23.15,14.75
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,28.95,19.93
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,33.79,24.21
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,38.62,28.45
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,31.37,22.0
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,24.13,15.57
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,80.58,64.45
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,135.35,110.61
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,129.31,105.03
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,123.04,99.47
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,114.23,91.81
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,105.26,84.07
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,178.48,144.73
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,253.72,205.42
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,326.98,264.24
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,401.12,322.9
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,400.01,321.68
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,397.45,319.74
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,462.94,372.55
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,520.04,417.62
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,511.42,410.14
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,500.31,401.11
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,484.75,388.73
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,467.0,374.38
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,442.47,354.47
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,417.99,334.11
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,383.97,306.7
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,349.55,278.07
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,306.56,241.5
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,264.67,204.76
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,208.41,156.66
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,157.25,107.34
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,72.87,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,6.26,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,12.53,5.17
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,19.29,11.86
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,26.06,18.31
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,33.3,23.72
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,40.56,30.14
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,47.33,36.05
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,54.11,41.86
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,95.01,76.62
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,135.53,110.15
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,160.54,130.04
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,189.38,153.21
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,203.96,164.82
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,218.74,176.59
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,209.17,168.96
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,197.95,159.92
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,182.68,147.27
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,166.66,133.97
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,221.36,179.06
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,277.21,224.26
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,254.21,205.57
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,230.26,186.42
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,287.44,233.71
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,345.55,280.44
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,281.39,228.74
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,217.01,176.62
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,179.52,146.47
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,138.52,112.73
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,124.59,101.3
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,110.74,89.72
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,96.43,77.77
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,82.05,65.56
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,65.93,51.62
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,49.64,37.32
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,34.83,24.05
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,20.27,10.47
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,10.13,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,11.64,0.0
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,24.23,15.27
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,28.72,20.51
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,33.09,24.92
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,56.36,32.06
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,96.48,51.99
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,129.8,77.51
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,161.51,106.3
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,198.08,138.54
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,235.1,171.91
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,255.83,197.34
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,264.43,210.61
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,282.87,227.17
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,299.41,241.6
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,329.67,266.38
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,362.68,293.26
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,386.85,312.53
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,411.24,331.79
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,421.42,340.28
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,429.99,347.45
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,405.87,328.53
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,375.86,304.92
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,356.6,289.96
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,332.32,270.81
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,283.62,231.75
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,230.6,188.73
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,197.3,162.03
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,164.18,134.93
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,145.48,119.53
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,130.88,107.34
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,114.28,93.48
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,97.81,79.48
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,79.39,63.44
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,61.13,47.33
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,43.63,31.63
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,25.6,14.82
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,12.55,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,10.69,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,22.39,13.71
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,26.02,18.23
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,29.63,21.96
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,50.1,26.13
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,93.36,47.29
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,136.84,78.21
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,184.67,118.36
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,228.16,157.99
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,271.95,199.16
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,312.99,238.59
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,353.07,276.84
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,389.79,311.3
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,424.85,343.57
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,455.82,372.39
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,484.46,398.64
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,509.26,421.21
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,531.32,441.07
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,548.06,456.27
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,561.75,468.7
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,570.54,476.96
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,576.15,482.47
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,576.77,483.56
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,574.24,481.96
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,565.7,475.63
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,554.2,466.7
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,537.05,453.49
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,517.34,437.81
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,491.4,415.99
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,463.64,392.04
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,428.35,360.84
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,394.44,329.82
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,347.81,287.92
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,302.34,245.74
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,244.3,192.17
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,190.75,137.0
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,87.94,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,12.41,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,24.77,15.98
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,35.05,26.97
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,44.96,36.79
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,61.92,44.09
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,93.59,62.77
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,123.84,84.55
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,156.3,111.0
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,184.57,140.46
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,207.43,164.92
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,203.55,166.73
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,189.23,158.21
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,147.11,123.1
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,101.23,84.0
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,119.9,100.12
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,138.69,115.93
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,156.79,131.27
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,175.24,146.88
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,189.69,159.05
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,204.49,171.56
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,222.87,187.22
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,239.85,201.71
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,198.53,166.88
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,153.8,128.92
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,127.06,106.26
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,100.25,83.2
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,110.61,92.45
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,121.4,101.97
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,110.2,92.32
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,98.98,82.62
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,86.68,71.81
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,74.34,60.84
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,60.32,48.32
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,46.2,35.51
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,33.03,23.36
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,20.27,11.11
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,10.13,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,4.33,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,8.67,1.73
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,15.43,8.48
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,22.19,15.03
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,28.47,19.88
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,34.75,25.62
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,41.04,31.31
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,47.33,36.94
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,47.81,37.26
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,48.3,37.56
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,143.71,116.81
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,252.53,206.87
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,160.29,131.95
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,56.05,43.9
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,149.41,124.78
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,244.63,205.15
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,230.98,193.19
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,215.85,180.23
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,217.33,181.56
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,218.68,182.74
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,359.4,302.16
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,499.11,416.06
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,498.65,415.19
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,495.76,413.23
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,485.76,404.93
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,473.53,394.71
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,455.61,380.25
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,435.89,364.06
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,410.68,343.25
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,384.19,320.89
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,348.47,290.6
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,312.74,259.56
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,267.17,219.71
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,223.51,180.73
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,170.16,133.46
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,122.95,88.72
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,57.74,0.35
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,10.99,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,22.7,12.77
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,27.71,18.66
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,32.55,23.39
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,57.5,40.02
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,86.39,67.12
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,102.59,80.27
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,119.27,93.81
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,129.79,102.51
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,141.55,112.09
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,153.75,121.97
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,166.01,131.84
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,125.24,98.48
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,82.18,63.03
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,56.06,41.35
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,29.94,19.52
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,18.83,10.2
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.72,0.85
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,33.32,22.41
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,58.97,43.91
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,38.64,26.96
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,18.34,9.91
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,55.57,41.43
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,93.06,72.96
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,120.56,96.05
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,148.83,119.74
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,139.49,112.26
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,130.18,104.86
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,118.26,95.23
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,106.34,85.48
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,92.51,73.95
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,78.61,62.18
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,64.09,49.6
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,49.46,36.76
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,34.65,23.72
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,20.27,10.66
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,10.13,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,15.11,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,27.91,17.7
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,42.84,33.38
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,57.36,47.52
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,73.6,58.41
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,97.03,75.68
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,118.76,92.52
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,142.27,111.71
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,161.82,129.66
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,179.69,146.11
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,211.66,172.04
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,246.63,200.9
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,242.59,200.24
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,231.89,193.1
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,224.47,187.38
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,215.11,179.76
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,224.61,187.44
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,234.26,195.15
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,236.95,197.41
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,239.48,199.57
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,230.01,191.44
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,220.11,183.0
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,377.41,315.95
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,526.51,435.56
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,519.11,428.0
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,509.14,419.75
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,492.59,406.54
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,475.17,392.34
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,449.79,371.52
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,422.81,348.94
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,388.19,319.96
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,353.14,289.8
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,309.79,252.04
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,267.59,214.21
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,211.56,165.1
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,160.32,116.46
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,75.85,11.23
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,11.01,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,22.93,13.55
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,28.01,20.05
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,32.98,25.15
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,45.54,27.34
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,86.68,44.87
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,128.89,73.32
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,173.07,109.05
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,215.89,146.79
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,259.13,186.0
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,252.85,195.53
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,223.01,181.52
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,244.71,199.61
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,267.05,217.66
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,289.85,235.76
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,314.05,254.83
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,413.18,332.05
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,521.89,414.26
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,539.43,428.19
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,554.05,440.95
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,563.16,449.17
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,569.17,454.95
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,571.07,457.71
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,569.91,458.03
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,562.57,454.08
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,552.31,447.63
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,536.44,435.6
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,520.07,422.8
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,494.8,402.75
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,467.53,380.57
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,433.1,352.94
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,397.72,323.46
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,352.49,284.45
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,308.01,244.73
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,250.97,194.79
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,197.89,143.61
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,92.6,19.77
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
