Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,10.05,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,20.85,11.57
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,25.52,17.63
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,30.09,22.3
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,41.38,24.43
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,81.4,40.9
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,122.12,67.58
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,164.83,101.34
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,206.32,137.1
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,250.79,176.37
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,290.67,212.33
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,329.86,247.24
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,365.33,278.28
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,399.3,307.23
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,429.49,333.26
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,457.59,356.95
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,481.63,376.71
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,503.12,394.01
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,520.23,408.82
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,534.52,421.27
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,543.87,429.06
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,550.24,434.44
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,551.52,436.14
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,549.83,435.5
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,542.03,429.9
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,531.43,422.01
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,515.82,410.68
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,497.78,397.19
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,474.93,378.89
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,448.21,357.2
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,414.77,332.0
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,380.47,304.83
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,336.07,267.81
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,292.66,230.09
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,237.21,181.58
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,185.86,132.94
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,87.28,22.17
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,13.27,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,21.1,11.41
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,26.19,17.93
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,31.1,22.88
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,44.33,28.0
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,82.42,43.69
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,121.09,68.67
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,162.18,100.71
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,193.93,133.47
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,218.66,160.31
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,264.04,195.42
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,321.27,241.27
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,358.6,274.12
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,392.63,303.68
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,422.8,330.01
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,450.99,354.14
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,474.53,374.13
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,495.6,391.73
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,512.62,406.36
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,526.91,418.61
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,536.62,426.35
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,543.46,431.68
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,545.03,433.65
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,543.7,433.27
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,537.66,429.15
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,528.83,422.72
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,516.15,413.6
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,499.25,400.94
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,476.1,383.07
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,450.92,363.03
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,418.16,336.78
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,384.46,308.79
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,343.01,273.2
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,302.03,236.75
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,246.88,188.64
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,195.57,140.24
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,91.84,27.92
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,14.74,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,23.35,13.26
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,37.87,28.73
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,50.41,40.94
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,64.02,49.39
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,90.39,65.85
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,116.88,85.43
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,144.64,107.85
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,167.72,129.48
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,189.18,149.61
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,190.34,153.37
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,187.13,152.69
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,216.0,175.69
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,248.68,201.69
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,257.64,209.28
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,265.73,216.17
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,301.03,244.29
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,340.11,275.12
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,435.3,350.89
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,533.35,427.09
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,542.51,433.4
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,548.73,438.25
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,549.67,439.73
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,547.68,438.88
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,542.02,434.71
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,532.23,427.26
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,516.13,415.49
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,497.61,401.55
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,472.13,381.53
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,444.91,359.61
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,410.79,332.22
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,375.9,303.26
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,332.26,266.13
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,289.45,228.51
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,233.91,180.44
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,186.01,135.54
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,87.98,31.28
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.49,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.96,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.44,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.93,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.37,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.82,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,5.3,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.78,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,11.57,4.55
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,17.37,9.59
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,93.01,74.55
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,167.07,136.56
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,183.67,149.75
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,200.85,163.58
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,158.33,128.41
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,112.87,90.46
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,202.07,164.3
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,296.35,240.17
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,154.98,125.01
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.72,0.95
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,16.41,8.4
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,25.11,15.79
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,37.19,26.09
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,49.28,36.37
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,57.99,43.7
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,66.7,51.01
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,61.86,47.0
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,57.01,42.99
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,52.17,38.95
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,47.33,34.89
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,41.04,29.69
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,34.75,24.4
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,28.47,18.97
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,22.19,13.47
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,16.39,8.31
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,10.6,3.05
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,5.3,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,15.73,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,25.12,13.82
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,34.64,25.03
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,43.81,34.0
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,53.48,43.1
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,87.65,54.89
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,121.36,76.67
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,158.27,104.72
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,193.2,133.61
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,229.96,165.11
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,265.26,196.19
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,300.79,227.26
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,332.4,254.91
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,363.25,281.42
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,294.69,233.06
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,206.22,165.25
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,191.87,153.75
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,176.5,141.02
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,178.32,142.52
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,180.14,143.96
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,151.4,120.44
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,122.32,96.59
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,129.4,102.54
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,136.61,108.5
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,125.44,99.44
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,114.2,90.37
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,89.88,70.49
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,65.73,50.49
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,239.02,195.87
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,392.5,315.28
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,358.3,286.31
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,323.9,258.22
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,279.59,221.6
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,236.92,185.47
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,184.01,140.77
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,136.48,98.93
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,66.03,27.46
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,15.24,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,24.31,13.1
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,32.61,23.34
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,41.73,32.26
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,48.86,39.09
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,82.19,48.98
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,116.82,70.98
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,154.48,99.61
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,190.8,129.66
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,229.09,162.55
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,265.32,194.96
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,301.57,227.17
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,334.85,256.37
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,367.39,284.35
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,311.11,246.19
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,233.75,187.88
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,240.51,193.55
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,247.13,198.55
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,250.2,201.1
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,253.06,203.5
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,252.75,203.18
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,252.21,202.7
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,258.08,207.86
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,263.83,212.92
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,387.43,313.25
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,496.56,397.89
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,481.2,385.18
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,463.68,371.72
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,441.8,354.57
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,417.12,334.79
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,384.23,308.15
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,350.85,280.37
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,309.95,245.86
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,269.97,211.14
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,217.22,166.0
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,168.65,122.42
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,102.72,48.45
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,35.96,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,11.8,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,22.89,11.64
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,38.16,27.76
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,51.59,40.44
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,65.94,53.67
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,83.31,64.92
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,100.2,78.64
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,117.65,92.86
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,114.07,90.63
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,109.16,87.17
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,132.14,105.95
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,155.93,125.29
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,103.57,81.71
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,48.31,35.37
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,48.8,35.78
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,49.28,36.15
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,116.59,92.17
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,184.11,147.0
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,141.27,111.94
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,97.74,76.19
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,176.63,141.09
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,256.83,205.25
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,348.31,279.43
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,438.24,350.69
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,470.4,375.56
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,495.66,395.16
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,481.36,383.74
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,464.86,370.63
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,442.19,352.02
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,417.79,331.7
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,387.57,307.1
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,355.43,280.32
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,313.97,245.7
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,273.51,210.98
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,220.97,166.54
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,172.49,123.68
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,91.57,45.02
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,12.29,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,21.33,10.73
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,26.45,18.05
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,31.46,23.15
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,37.06,28.51
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,77.77,39.05
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,119.51,64.93
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,163.45,98.75
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,205.77,134.95
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,251.37,175.43
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,270.6,199.57
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,283.13,216.62
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,339.86,261.72
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,404.43,312.94
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,436.06,340.55
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,465.54,365.96
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,490.58,386.62
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,513.1,404.71
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,531.28,419.36
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,546.59,431.36
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,557.41,438.83
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,565.2,443.72
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,567.03,444.77
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,565.78,443.4
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,559.65,438.86
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,550.58,432.04
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,535.29,420.48
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,517.43,406.82
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,493.4,388.61
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,467.41,368.41
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,436.47,345.12
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,402.22,318.31
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,359.46,283.94
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,317.26,248.3
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,262.51,201.24
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,211.3,154.7
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,138.49,74.58
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,66.12,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,14.74,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,23.52,12.14
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,32.68,23.38
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,42.9,33.28
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,46.67,37.06
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,80.19,46.42
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,117.09,69.51
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,157.18,99.95
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,195.33,130.53
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,239.48,167.7
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,279.1,203.5
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,318.58,239.05
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,354.79,271.55
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,390.29,302.92
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,422.32,331.64
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,453.58,359.2
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,480.0,381.81
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,504.35,402.35
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,523.6,419.29
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,540.15,433.85
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,463.67,374.5
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,373.47,302.5
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,474.7,386.44
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,567.23,461.52
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,563.05,458.41
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,555.87,453.33
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,541.64,442.85
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,524.76,429.96
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,501.72,411.18
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,476.49,390.14
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,443.91,363.04
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,410.25,334.18
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,370.81,299.67
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,329.4,262.41
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,275.26,214.38
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,224.37,166.99
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,151.63,86.64
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,78.23,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,12.29,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,21.41,10.65
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,26.51,18.2
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,31.49,23.34
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,36.38,28.13
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,76.39,39.48
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,117.73,65.43
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,161.57,99.74
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,204.16,136.91
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,247.45,176.33
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,288.37,214.86
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,328.88,252.99
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,309.39,247.56
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,268.55,220.54
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,290.3,239.26
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,313.01,258.53
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,274.98,227.98
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,230.97,191.65
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,318.05,264.93
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,410.51,341.19
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,491.81,407.67
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,571.44,471.83
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,573.78,473.88
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,573.03,473.82
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,567.35,469.92
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,558.71,463.47
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,544.58,452.86
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,527.8,439.81
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,504.31,420.4
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,481.04,400.6
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,448.62,372.9
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,414.99,343.37
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,371.55,305.13
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,328.6,266.16
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,274.02,217.38
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,222.6,169.32
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,120.3,73.17
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,18.68,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
